Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
415639,Bodmin Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
415639,Bodmin Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
415639,Bodmin Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.74
415639,Bodmin Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.48
415639,Bodmin Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.29
415639,Bodmin Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
415639,Bodmin Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
415639,Bodmin Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
415639,Bodmin Road,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
415639,Bodmin Road,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
415639,Bodmin Road,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
415639,Bodmin Road,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
415639,Bodmin Road,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
415639,Bodmin Road,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
415639,Bodmin Road,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
415639,Bodmin Road,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
415639,Bodmin Road,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
415639,Bodmin Road,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.97
415639,Bodmin Road,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.33
415639,Bodmin Road,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.31
415639,Bodmin Road,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
415639,Bodmin Road,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
415639,Bodmin Road,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
415639,Bodmin Road,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
415639,Bodmin Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
415639,Bodmin Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
415639,Bodmin Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
415639,Bodmin Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
415639,Bodmin Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
415639,Bodmin Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
415639,Bodmin Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
415639,Bodmin Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
415639,Bodmin Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.6
415639,Bodmin Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.49
415639,Bodmin Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.09
415639,Bodmin Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
415639,Bodmin Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
415639,Bodmin Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
415639,Bodmin Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
415639,Bodmin Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
415639,Bodmin Road,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
415639,Bodmin Road,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
415639,Bodmin Road,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
415639,Bodmin Road,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
415639,Bodmin Road,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
415639,Bodmin Road,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
415639,Bodmin Road,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
415639,Bodmin Road,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
415639,Bodmin Road,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
415639,Bodmin Road,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.03
415639,Bodmin Road,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.46
415639,Bodmin Road,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.05
415639,Bodmin Road,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
415639,Bodmin Road,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
415639,Bodmin Road,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
415639,Bodmin Road,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
415639,Bodmin Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
415639,Bodmin Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
415639,Bodmin Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
415639,Bodmin Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
415639,Bodmin Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
415639,Bodmin Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
415639,Bodmin Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
415639,Bodmin Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.31
415639,Bodmin Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.13
415639,Bodmin Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.36
415639,Bodmin Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.53
415639,Bodmin Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
415639,Bodmin Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
415639,Bodmin Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
415639,Bodmin Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
415639,Bodmin Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
415639,Bodmin Road,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
415639,Bodmin Road,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
415639,Bodmin Road,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
415639,Bodmin Road,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
415639,Bodmin Road,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
415639,Bodmin Road,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
415639,Bodmin Road,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
415639,Bodmin Road,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
415639,Bodmin Road,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
415639,Bodmin Road,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.8
415639,Bodmin Road,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,4.61
415639,Bodmin Road,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
415639,Bodmin Road,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
415639,Bodmin Road,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
415639,Bodmin Road,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
415639,Bodmin Road,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
415639,Bodmin Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.72
415639,Bodmin Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
415639,Bodmin Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.18
415639,Bodmin Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
415639,Bodmin Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
415639,Bodmin Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
415639,Bodmin Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
415639,Bodmin Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.22
415639,Bodmin Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.44
415639,Bodmin Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
415639,Bodmin Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.14
415639,Bodmin Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.81
415639,Bodmin Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
415639,Bodmin Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
415639,Bodmin Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
415639,Bodmin Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
415639,Bodmin Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
415639,Bodmin Road,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,33.2
415639,Bodmin Road,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
415639,Bodmin Road,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
415639,Bodmin Road,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
415639,Bodmin Road,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
415639,Bodmin Road,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
415639,Bodmin Road,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
415639,Bodmin Road,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
415639,Bodmin Road,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
415639,Bodmin Road,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.58
415639,Bodmin Road,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,3.03
415639,Bodmin Road,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.03
415639,Bodmin Road,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
415639,Bodmin Road,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
415639,Bodmin Road,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
415639,Bodmin Road,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
415639,Bodmin Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
415639,Bodmin Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
415639,Bodmin Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
415639,Bodmin Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.37
415639,Bodmin Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
415639,Bodmin Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
415639,Bodmin Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
415639,Bodmin Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
415639,Bodmin Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.69
415639,Bodmin Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.8
415639,Bodmin Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.4
415639,Bodmin Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.26
415639,Bodmin Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
415639,Bodmin Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
415639,Bodmin Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
415639,Bodmin Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
415639,Bodmin Road,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
415639,Bodmin Road,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
415639,Bodmin Road,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
415639,Bodmin Road,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
415639,Bodmin Road,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
415639,Bodmin Road,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
415639,Bodmin Road,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
415639,Bodmin Road,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
415639,Bodmin Road,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.38
415639,Bodmin Road,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.48
415639,Bodmin Road,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.49
415639,Bodmin Road,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
415639,Bodmin Road,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
415639,Bodmin Road,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
415639,Bodmin Road,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
415639,Bodmin Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
415639,Bodmin Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.49
415639,Bodmin Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
415639,Bodmin Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.81
415639,Bodmin Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
415639,Bodmin Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
415639,Bodmin Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
415639,Bodmin Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
415639,Bodmin Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.7
415639,Bodmin Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.74
415639,Bodmin Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.27
415639,Bodmin Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
415639,Bodmin Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
415639,Bodmin Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
415639,Bodmin Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
415639,Bodmin Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
415639,Bodmin Road,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
415639,Bodmin Road,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
415639,Bodmin Road,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
415639,Bodmin Road,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
415639,Bodmin Road,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
415639,Bodmin Road,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
415639,Bodmin Road,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
415639,Bodmin Road,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
415639,Bodmin Road,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
415639,Bodmin Road,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.22
415639,Bodmin Road,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.25
415639,Bodmin Road,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.03
415639,Bodmin Road,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
415639,Bodmin Road,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
415639,Bodmin Road,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
415639,Bodmin Road,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
415639,Bodmin Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
415639,Bodmin Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
415639,Bodmin Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.61
415639,Bodmin Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
415639,Bodmin Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
415639,Bodmin Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
415639,Bodmin Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
415639,Bodmin Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
415639,Bodmin Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.4
415639,Bodmin Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.75
415639,Bodmin Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
415639,Bodmin Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.09
415639,Bodmin Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
415639,Bodmin Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
415639,Bodmin Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
415639,Bodmin Road,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
415639,Bodmin Road,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
415639,Bodmin Road,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
415639,Bodmin Road,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
415639,Bodmin Road,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
415639,Bodmin Road,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
415639,Bodmin Road,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
415639,Bodmin Road,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.16
415639,Bodmin Road,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.42
415639,Bodmin Road,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.71
415639,Bodmin Road,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
415639,Bodmin Road,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
415639,Bodmin Road,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
415639,Bodmin Road,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
415639,Bodmin Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
415639,Bodmin Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
415639,Bodmin Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
415639,Bodmin Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
415639,Bodmin Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.65
415639,Bodmin Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
415639,Bodmin Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
415639,Bodmin Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
415639,Bodmin Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
415639,Bodmin Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
415639,Bodmin Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.21
415639,Bodmin Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.93
415639,Bodmin Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
415639,Bodmin Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
415639,Bodmin Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
415639,Bodmin Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
415639,Bodmin Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
415639,Bodmin Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
415639,Bodmin Road,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
415639,Bodmin Road,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
415639,Bodmin Road,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
415639,Bodmin Road,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
415639,Bodmin Road,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
415639,Bodmin Road,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
415639,Bodmin Road,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
415639,Bodmin Road,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
415639,Bodmin Road,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
415639,Bodmin Road,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.59
415639,Bodmin Road,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.17
415639,Bodmin Road,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.47
415639,Bodmin Road,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
415639,Bodmin Road,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
415639,Bodmin Road,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
415639,Bodmin Road,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
415639,Bodmin Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.84
415639,Bodmin Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
415639,Bodmin Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
415639,Bodmin Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
415639,Bodmin Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
415639,Bodmin Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
415639,Bodmin Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
415639,Bodmin Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.72
415639,Bodmin Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.45
415639,Bodmin Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.82
415639,Bodmin Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.83
415639,Bodmin Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
415639,Bodmin Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
415639,Bodmin Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
415639,Bodmin Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
415639,Bodmin Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
415639,Bodmin Road,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
415639,Bodmin Road,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
415639,Bodmin Road,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
415639,Bodmin Road,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
415639,Bodmin Road,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
415639,Bodmin Road,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
415639,Bodmin Road,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
415639,Bodmin Road,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
415639,Bodmin Road,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
415639,Bodmin Road,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.02
415639,Bodmin Road,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.31
415639,Bodmin Road,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
415639,Bodmin Road,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
415639,Bodmin Road,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
415639,Bodmin Road,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
415639,Bodmin Road,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
415639,Bodmin Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
415639,Bodmin Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.26
415639,Bodmin Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
415639,Bodmin Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.32
415639,Bodmin Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
415639,Bodmin Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
415639,Bodmin Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
415639,Bodmin Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
415639,Bodmin Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.33
415639,Bodmin Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.59
415639,Bodmin Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.41
415639,Bodmin Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.82
415639,Bodmin Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.27
415639,Bodmin Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
415639,Bodmin Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
415639,Bodmin Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
415639,Bodmin Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
415639,Bodmin Road,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
415639,Bodmin Road,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
415639,Bodmin Road,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
415639,Bodmin Road,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
415639,Bodmin Road,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
415639,Bodmin Road,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
415639,Bodmin Road,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
415639,Bodmin Road,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
415639,Bodmin Road,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
415639,Bodmin Road,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.85
415639,Bodmin Road,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.56
415639,Bodmin Road,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.59
415639,Bodmin Road,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
415639,Bodmin Road,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
415639,Bodmin Road,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
415639,Bodmin Road,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
415639,Bodmin Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.42
415639,Bodmin Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
415639,Bodmin Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.43
415639,Bodmin Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
415639,Bodmin Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
415639,Bodmin Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
415639,Bodmin Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
415639,Bodmin Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.11
415639,Bodmin Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.43
415639,Bodmin Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.18
415639,Bodmin Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.24
415639,Bodmin Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.06
415639,Bodmin Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
415639,Bodmin Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
415639,Bodmin Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
415639,Bodmin Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
415639,Bodmin Road,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
415639,Bodmin Road,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
415639,Bodmin Road,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
415639,Bodmin Road,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
415639,Bodmin Road,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
415639,Bodmin Road,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
415639,Bodmin Road,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
415639,Bodmin Road,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
415639,Bodmin Road,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.24
415639,Bodmin Road,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.05
415639,Bodmin Road,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.49
415639,Bodmin Road,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
415639,Bodmin Road,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
415639,Bodmin Road,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
415639,Bodmin Road,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
415639,Bodmin Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
415639,Bodmin Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.6
415639,Bodmin Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.2
415639,Bodmin Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
415639,Bodmin Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
415639,Bodmin Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
415639,Bodmin Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
415639,Bodmin Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
415639,Bodmin Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.26
415639,Bodmin Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,13.07
415639,Bodmin Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.31
415639,Bodmin Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.11
415639,Bodmin Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
415639,Bodmin Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
415639,Bodmin Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
415639,Bodmin Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
415639,Bodmin Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
415639,Bodmin Road,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
415639,Bodmin Road,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
415639,Bodmin Road,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
415639,Bodmin Road,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
415639,Bodmin Road,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
415639,Bodmin Road,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
415639,Bodmin Road,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.43
415639,Bodmin Road,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
415639,Bodmin Road,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.29
415639,Bodmin Road,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.09
415639,Bodmin Road,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.55
415639,Bodmin Road,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
415639,Bodmin Road,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
415639,Bodmin Road,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
415639,Bodmin Road,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
415639,Bodmin Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.52
415639,Bodmin Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.18
415639,Bodmin Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
415639,Bodmin Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
415639,Bodmin Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
415639,Bodmin Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.9
415639,Bodmin Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
415639,Bodmin Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.8
415639,Bodmin Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.63
415639,Bodmin Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.49
415639,Bodmin Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.26
415639,Bodmin Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
415639,Bodmin Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
415639,Bodmin Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
415639,Bodmin Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
415639,Bodmin Road,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
415639,Bodmin Road,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
415639,Bodmin Road,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
415639,Bodmin Road,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
415639,Bodmin Road,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
415639,Bodmin Road,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
415639,Bodmin Road,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.03
415639,Bodmin Road,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.92
415639,Bodmin Road,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.88
415639,Bodmin Road,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
415639,Bodmin Road,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
415639,Bodmin Road,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
415639,Bodmin Road,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
415639,Bodmin Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
415639,Bodmin Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.79
415639,Bodmin Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.73
415639,Bodmin Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
415639,Bodmin Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
415639,Bodmin Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
415639,Bodmin Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
415639,Bodmin Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
415639,Bodmin Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
415639,Bodmin Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.33
415639,Bodmin Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.01
415639,Bodmin Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
415639,Bodmin Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
415639,Bodmin Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
415639,Bodmin Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
415639,Bodmin Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
415639,Bodmin Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
415639,Bodmin Road,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
415639,Bodmin Road,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
415639,Bodmin Road,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
415639,Bodmin Road,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
415639,Bodmin Road,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
415639,Bodmin Road,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
415639,Bodmin Road,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
415639,Bodmin Road,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.78
415639,Bodmin Road,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.78
415639,Bodmin Road,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.98
415639,Bodmin Road,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
415639,Bodmin Road,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
415639,Bodmin Road,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
415639,Bodmin Road,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
415639,Bodmin Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
415639,Bodmin Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.81
415639,Bodmin Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
415639,Bodmin Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
415639,Bodmin Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
415639,Bodmin Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
415639,Bodmin Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
415639,Bodmin Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
415639,Bodmin Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.42
415639,Bodmin Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.29
415639,Bodmin Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
415639,Bodmin Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
415639,Bodmin Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
415639,Bodmin Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
415639,Bodmin Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
415639,Bodmin Road,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
415639,Bodmin Road,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
415639,Bodmin Road,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
415639,Bodmin Road,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
415639,Bodmin Road,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
415639,Bodmin Road,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
415639,Bodmin Road,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
415639,Bodmin Road,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
415639,Bodmin Road,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
415639,Bodmin Road,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.29
415639,Bodmin Road,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.97
415639,Bodmin Road,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
415639,Bodmin Road,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
415639,Bodmin Road,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
415639,Bodmin Road,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
415639,Bodmin Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
415639,Bodmin Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.39
415639,Bodmin Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
415639,Bodmin Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
415639,Bodmin Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
415639,Bodmin Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
415639,Bodmin Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
415639,Bodmin Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
415639,Bodmin Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.14
415639,Bodmin Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.25
