Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
415639,Bodmin Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
415639,Bodmin Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
415639,Bodmin Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
415639,Bodmin Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
415639,Bodmin Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
415639,Bodmin Road,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
415639,Bodmin Road,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
415639,Bodmin Road,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
415639,Bodmin Road,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
415639,Bodmin Road,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
415639,Bodmin Road,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
415639,Bodmin Road,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
415639,Bodmin Road,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
415639,Bodmin Road,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.14
415639,Bodmin Road,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
415639,Bodmin Road,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.7
415639,Bodmin Road,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
415639,Bodmin Road,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
415639,Bodmin Road,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
415639,Bodmin Road,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
415639,Bodmin Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.07
415639,Bodmin Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
415639,Bodmin Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
415639,Bodmin Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
415639,Bodmin Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
415639,Bodmin Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
415639,Bodmin Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
415639,Bodmin Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.34
415639,Bodmin Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.15
415639,Bodmin Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.63
415639,Bodmin Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.83
415639,Bodmin Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
415639,Bodmin Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
415639,Bodmin Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
415639,Bodmin Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
415639,Bodmin Road,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
415639,Bodmin Road,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
415639,Bodmin Road,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
415639,Bodmin Road,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
415639,Bodmin Road,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
415639,Bodmin Road,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
415639,Bodmin Road,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
415639,Bodmin Road,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
415639,Bodmin Road,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.91
415639,Bodmin Road,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.82
415639,Bodmin Road,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.19
415639,Bodmin Road,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
415639,Bodmin Road,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
415639,Bodmin Road,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
415639,Bodmin Road,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
415639,Bodmin Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.42
415639,Bodmin Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
415639,Bodmin Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
415639,Bodmin Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
415639,Bodmin Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
415639,Bodmin Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
415639,Bodmin Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
415639,Bodmin Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.65
415639,Bodmin Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.27
415639,Bodmin Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
415639,Bodmin Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
415639,Bodmin Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
415639,Bodmin Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
415639,Bodmin Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
415639,Bodmin Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
415639,Bodmin Road,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,33.2
415639,Bodmin Road,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
415639,Bodmin Road,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
415639,Bodmin Road,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
415639,Bodmin Road,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
415639,Bodmin Road,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
415639,Bodmin Road,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
415639,Bodmin Road,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
415639,Bodmin Road,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
415639,Bodmin Road,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.16
415639,Bodmin Road,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.89
415639,Bodmin Road,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.53
415639,Bodmin Road,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
415639,Bodmin Road,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
415639,Bodmin Road,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
415639,Bodmin Road,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
415639,Bodmin Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.07
415639,Bodmin Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
415639,Bodmin Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
415639,Bodmin Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
415639,Bodmin Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
415639,Bodmin Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
415639,Bodmin Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
415639,Bodmin Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
415639,Bodmin Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.68
415639,Bodmin Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.23
415639,Bodmin Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.53
415639,Bodmin Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
415639,Bodmin Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
415639,Bodmin Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
415639,Bodmin Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
415639,Bodmin Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
415639,Bodmin Road,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
415639,Bodmin Road,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
415639,Bodmin Road,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
415639,Bodmin Road,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
415639,Bodmin Road,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
415639,Bodmin Road,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
415639,Bodmin Road,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.84
415639,Bodmin Road,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.57
415639,Bodmin Road,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.13
415639,Bodmin Road,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
415639,Bodmin Road,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
415639,Bodmin Road,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
415639,Bodmin Road,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
415639,Bodmin Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
415639,Bodmin Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
415639,Bodmin Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
415639,Bodmin Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
415639,Bodmin Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
415639,Bodmin Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
415639,Bodmin Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
415639,Bodmin Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
415639,Bodmin Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.12
415639,Bodmin Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.67
415639,Bodmin Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.72
415639,Bodmin Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.33
415639,Bodmin Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
415639,Bodmin Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
415639,Bodmin Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
415639,Bodmin Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
415639,Bodmin Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
415639,Bodmin Road,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
415639,Bodmin Road,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
415639,Bodmin Road,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
415639,Bodmin Road,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
415639,Bodmin Road,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
415639,Bodmin Road,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
415639,Bodmin Road,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
415639,Bodmin Road,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.3
415639,Bodmin Road,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.49
415639,Bodmin Road,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
415639,Bodmin Road,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
415639,Bodmin Road,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
415639,Bodmin Road,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
415639,Bodmin Road,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
415639,Bodmin Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
415639,Bodmin Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
415639,Bodmin Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
415639,Bodmin Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
415639,Bodmin Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
415639,Bodmin Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
415639,Bodmin Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
415639,Bodmin Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.72
415639,Bodmin Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.19
415639,Bodmin Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.23
415639,Bodmin Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.57
415639,Bodmin Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
415639,Bodmin Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
415639,Bodmin Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
415639,Bodmin Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
415639,Bodmin Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
415639,Bodmin Road,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
415639,Bodmin Road,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
415639,Bodmin Road,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
415639,Bodmin Road,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
415639,Bodmin Road,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
415639,Bodmin Road,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
415639,Bodmin Road,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
415639,Bodmin Road,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,4.41
415639,Bodmin Road,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,1.41
415639,Bodmin Road,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.32
415639,Bodmin Road,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
415639,Bodmin Road,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
415639,Bodmin Road,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
415639,Bodmin Road,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
415639,Bodmin Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
415639,Bodmin Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
415639,Bodmin Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
415639,Bodmin Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
415639,Bodmin Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
415639,Bodmin Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
415639,Bodmin Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
415639,Bodmin Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
415639,Bodmin Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-14.22
415639,Bodmin Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.17
415639,Bodmin Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.6
415639,Bodmin Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.94
415639,Bodmin Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
415639,Bodmin Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
415639,Bodmin Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.6
415639,Bodmin Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
415639,Bodmin Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
415639,Bodmin Road,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
415639,Bodmin Road,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
415639,Bodmin Road,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
415639,Bodmin Road,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
415639,Bodmin Road,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
415639,Bodmin Road,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
415639,Bodmin Road,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.3
415639,Bodmin Road,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.98
415639,Bodmin Road,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
415639,Bodmin Road,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,2.1
415639,Bodmin Road,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,1.89
415639,Bodmin Road,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.04
415639,Bodmin Road,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
415639,Bodmin Road,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
415639,Bodmin Road,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
415639,Bodmin Road,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
415639,Bodmin Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
415639,Bodmin Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
415639,Bodmin Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
415639,Bodmin Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
415639,Bodmin Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
415639,Bodmin Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
415639,Bodmin Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
415639,Bodmin Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.96
415639,Bodmin Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.22
415639,Bodmin Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.23
415639,Bodmin Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.18
415639,Bodmin Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
415639,Bodmin Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
415639,Bodmin Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
415639,Bodmin Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
415639,Bodmin Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
415639,Bodmin Road,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
415639,Bodmin Road,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
415639,Bodmin Road,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
415639,Bodmin Road,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
415639,Bodmin Road,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
415639,Bodmin Road,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
415639,Bodmin Road,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
415639,Bodmin Road,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
415639,Bodmin Road,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
415639,Bodmin Road,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,2.66
415639,Bodmin Road,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.01
415639,Bodmin Road,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.1
415639,Bodmin Road,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
415639,Bodmin Road,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
415639,Bodmin Road,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
415639,Bodmin Road,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
415639,Bodmin Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.36
415639,Bodmin Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.99
415639,Bodmin Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.15
415639,Bodmin Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
415639,Bodmin Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
415639,Bodmin Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
415639,Bodmin Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
415639,Bodmin Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.89
415639,Bodmin Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.46
415639,Bodmin Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.72
415639,Bodmin Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.95
415639,Bodmin Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
415639,Bodmin Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
415639,Bodmin Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
415639,Bodmin Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
415639,Bodmin Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
415639,Bodmin Road,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
415639,Bodmin Road,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
415639,Bodmin Road,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
415639,Bodmin Road,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
415639,Bodmin Road,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
415639,Bodmin Road,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
415639,Bodmin Road,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
415639,Bodmin Road,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
415639,Bodmin Road,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.64
415639,Bodmin Road,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
415639,Bodmin Road,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.86
415639,Bodmin Road,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
415639,Bodmin Road,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
415639,Bodmin Road,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
415639,Bodmin Road,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
415639,Bodmin Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
415639,Bodmin Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
415639,Bodmin Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
415639,Bodmin Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.3
415639,Bodmin Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
415639,Bodmin Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
415639,Bodmin Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
415639,Bodmin Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
415639,Bodmin Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
415639,Bodmin Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.1
415639,Bodmin Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.83
415639,Bodmin Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.49
415639,Bodmin Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.76
415639,Bodmin Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
415639,Bodmin Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
415639,Bodmin Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
415639,Bodmin Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
415639,Bodmin Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
415639,Bodmin Road,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,32.7
415639,Bodmin Road,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
415639,Bodmin Road,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
415639,Bodmin Road,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
415639,Bodmin Road,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
415639,Bodmin Road,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
415639,Bodmin Road,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
415639,Bodmin Road,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
415639,Bodmin Road,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
415639,Bodmin Road,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.71
415639,Bodmin Road,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
415639,Bodmin Road,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
415639,Bodmin Road,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
415639,Bodmin Road,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
415639,Bodmin Road,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
415639,Bodmin Road,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
415639,Bodmin Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
415639,Bodmin Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.65
415639,Bodmin Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
415639,Bodmin Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
415639,Bodmin Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
415639,Bodmin Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
415639,Bodmin Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
415639,Bodmin Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
415639,Bodmin Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.71
415639,Bodmin Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.06
415639,Bodmin Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.66
415639,Bodmin Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.03
415639,Bodmin Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
415639,Bodmin Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
415639,Bodmin Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
415639,Bodmin Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
415639,Bodmin Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
415639,Bodmin Road,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
415639,Bodmin Road,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
415639,Bodmin Road,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
415639,Bodmin Road,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
415639,Bodmin Road,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
415639,Bodmin Road,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
415639,Bodmin Road,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
415639,Bodmin Road,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.98
415639,Bodmin Road,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.55
415639,Bodmin Road,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.22
415639,Bodmin Road,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
415639,Bodmin Road,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
415639,Bodmin Road,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
415639,Bodmin Road,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
415639,Bodmin Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
415639,Bodmin Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.88
415639,Bodmin Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
415639,Bodmin Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
415639,Bodmin Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
415639,Bodmin Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.6
415639,Bodmin Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
415639,Bodmin Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
415639,Bodmin Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.43
415639,Bodmin Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.92
415639,Bodmin Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.91
415639,Bodmin Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.65
415639,Bodmin Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
415639,Bodmin Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
415639,Bodmin Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
415639,Bodmin Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
415639,Bodmin Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
415639,Bodmin Road,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
415639,Bodmin Road,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
415639,Bodmin Road,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
415639,Bodmin Road,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
415639,Bodmin Road,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
415639,Bodmin Road,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
415639,Bodmin Road,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
415639,Bodmin Road,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
415639,Bodmin Road,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
415639,Bodmin Road,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.65
415639,Bodmin Road,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
415639,Bodmin Road,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
415639,Bodmin Road,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
415639,Bodmin Road,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
415639,Bodmin Road,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
415639,Bodmin Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
415639,Bodmin Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.16
415639,Bodmin Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
415639,Bodmin Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
415639,Bodmin Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
415639,Bodmin Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
415639,Bodmin Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
415639,Bodmin Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
415639,Bodmin Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.23
415639,Bodmin Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.21
415639,Bodmin Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.0
415639,Bodmin Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.73
415639,Bodmin Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
415639,Bodmin Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
415639,Bodmin Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
415639,Bodmin Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
415639,Bodmin Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
415639,Bodmin Road,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
415639,Bodmin Road,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
415639,Bodmin Road,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
415639,Bodmin Road,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
415639,Bodmin Road,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
415639,Bodmin Road,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
415639,Bodmin Road,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
415639,Bodmin Road,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
415639,Bodmin Road,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.16
415639,Bodmin Road,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,3.52
415639,Bodmin Road,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
415639,Bodmin Road,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
415639,Bodmin Road,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
415639,Bodmin Road,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
415639,Bodmin Road,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
415639,Bodmin Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
415639,Bodmin Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
415639,Bodmin Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
415639,Bodmin Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
415639,Bodmin Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
415639,Bodmin Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
415639,Bodmin Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
415639,Bodmin Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.7
415639,Bodmin Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.48
415639,Bodmin Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.36
415639,Bodmin Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.8
415639,Bodmin Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
415639,Bodmin Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
415639,Bodmin Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
415639,Bodmin Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
415639,Bodmin Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
415639,Bodmin Road,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
415639,Bodmin Road,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
415639,Bodmin Road,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
415639,Bodmin Road,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
415639,Bodmin Road,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
415639,Bodmin Road,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
415639,Bodmin Road,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.53
415639,Bodmin Road,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,1.23
415639,Bodmin Road,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.17
415639,Bodmin Road,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
415639,Bodmin Road,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
415639,Bodmin Road,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
415639,Bodmin Road,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
415639,Bodmin Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
415639,Bodmin Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
415639,Bodmin Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.05
415639,Bodmin Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
415639,Bodmin Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
415639,Bodmin Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
415639,Bodmin Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
415639,Bodmin Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.12
415639,Bodmin Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.15
415639,Bodmin Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.66
415639,Bodmin Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.75
415639,Bodmin Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
415639,Bodmin Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
415639,Bodmin Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
415639,Bodmin Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
415639,Bodmin Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
415639,Bodmin Road,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
415639,Bodmin Road,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
415639,Bodmin Road,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
415639,Bodmin Road,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
415639,Bodmin Road,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
415639,Bodmin Road,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
415639,Bodmin Road,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
415639,Bodmin Road,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.46
415639,Bodmin Road,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,0.76
415639,Bodmin Road,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.51
415639,Bodmin Road,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
415639,Bodmin Road,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
415639,Bodmin Road,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
415639,Bodmin Road,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
415639,Bodmin Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
415639,Bodmin Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
415639,Bodmin Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
415639,Bodmin Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
415639,Bodmin Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
415639,Bodmin Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
415639,Bodmin Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
415639,Bodmin Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
415639,Bodmin Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.92
415639,Bodmin Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.27
415639,Bodmin Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.43
415639,Bodmin Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.71
415639,Bodmin Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
415639,Bodmin Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
415639,Bodmin Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
415639,Bodmin Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
415639,Bodmin Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
415639,Bodmin Road,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,32.2
