Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
415639,Bodmin Road,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
415639,Bodmin Road,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
415639,Bodmin Road,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
415639,Bodmin Road,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
415639,Bodmin Road,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
415639,Bodmin Road,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
415639,Bodmin Road,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
415639,Bodmin Road,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.73
415639,Bodmin Road,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,0.7
415639,Bodmin Road,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.17
415639,Bodmin Road,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
415639,Bodmin Road,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
415639,Bodmin Road,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
415639,Bodmin Road,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
415639,Bodmin Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
415639,Bodmin Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
415639,Bodmin Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
415639,Bodmin Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
415639,Bodmin Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
415639,Bodmin Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
415639,Bodmin Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
415639,Bodmin Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.29
415639,Bodmin Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.09
415639,Bodmin Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.63
415639,Bodmin Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
415639,Bodmin Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
415639,Bodmin Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
415639,Bodmin Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
415639,Bodmin Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
415639,Bodmin Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
415639,Bodmin Road,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
415639,Bodmin Road,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
415639,Bodmin Road,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
415639,Bodmin Road,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
415639,Bodmin Road,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
415639,Bodmin Road,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
415639,Bodmin Road,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
415639,Bodmin Road,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
415639,Bodmin Road,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
415639,Bodmin Road,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
415639,Bodmin Road,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,2.29
415639,Bodmin Road,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.06
415639,Bodmin Road,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
415639,Bodmin Road,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
415639,Bodmin Road,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
415639,Bodmin Road,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
415639,Bodmin Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.67
415639,Bodmin Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
415639,Bodmin Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
415639,Bodmin Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
415639,Bodmin Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
415639,Bodmin Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
415639,Bodmin Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
415639,Bodmin Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-12.16
415639,Bodmin Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.92
415639,Bodmin Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.27
415639,Bodmin Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
415639,Bodmin Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
415639,Bodmin Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
415639,Bodmin Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
415639,Bodmin Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
415639,Bodmin Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
415639,Bodmin Road,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
415639,Bodmin Road,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
415639,Bodmin Road,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
415639,Bodmin Road,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
415639,Bodmin Road,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
415639,Bodmin Road,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
415639,Bodmin Road,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
415639,Bodmin Road,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
415639,Bodmin Road,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.39
415639,Bodmin Road,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.27
415639,Bodmin Road,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.48
415639,Bodmin Road,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
415639,Bodmin Road,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
415639,Bodmin Road,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
415639,Bodmin Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
415639,Bodmin Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
415639,Bodmin Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
415639,Bodmin Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
415639,Bodmin Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
415639,Bodmin Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
415639,Bodmin Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
415639,Bodmin Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
415639,Bodmin Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-11.56
415639,Bodmin Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.88
415639,Bodmin Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
415639,Bodmin Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.33
415639,Bodmin Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
415639,Bodmin Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
415639,Bodmin Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
415639,Bodmin Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
415639,Bodmin Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
415639,Bodmin Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
415639,Bodmin Road,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
415639,Bodmin Road,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
415639,Bodmin Road,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
415639,Bodmin Road,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
415639,Bodmin Road,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.29
415639,Bodmin Road,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
415639,Bodmin Road,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
415639,Bodmin Road,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
415639,Bodmin Road,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.8
415639,Bodmin Road,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.46
415639,Bodmin Road,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
415639,Bodmin Road,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
415639,Bodmin Road,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
415639,Bodmin Road,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
415639,Bodmin Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
415639,Bodmin Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
415639,Bodmin Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
415639,Bodmin Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
415639,Bodmin Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
415639,Bodmin Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
415639,Bodmin Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
415639,Bodmin Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
415639,Bodmin Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.29
415639,Bodmin Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.19
415639,Bodmin Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.51
415639,Bodmin Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.12
415639,Bodmin Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
415639,Bodmin Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
415639,Bodmin Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
415639,Bodmin Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
415639,Bodmin Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
415639,Bodmin Road,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
415639,Bodmin Road,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
415639,Bodmin Road,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
415639,Bodmin Road,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
415639,Bodmin Road,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
415639,Bodmin Road,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
415639,Bodmin Road,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
415639,Bodmin Road,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
415639,Bodmin Road,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
415639,Bodmin Road,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.59
415639,Bodmin Road,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.66
415639,Bodmin Road,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.92
415639,Bodmin Road,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
415639,Bodmin Road,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
415639,Bodmin Road,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
415639,Bodmin Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
415639,Bodmin Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
415639,Bodmin Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
415639,Bodmin Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
415639,Bodmin Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
415639,Bodmin Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
415639,Bodmin Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
415639,Bodmin Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
415639,Bodmin Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
415639,Bodmin Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.11
415639,Bodmin Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
415639,Bodmin Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.52
415639,Bodmin Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
415639,Bodmin Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
415639,Bodmin Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
415639,Bodmin Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
415639,Bodmin Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
415639,Bodmin Road,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
415639,Bodmin Road,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
415639,Bodmin Road,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
415639,Bodmin Road,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
415639,Bodmin Road,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
415639,Bodmin Road,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
415639,Bodmin Road,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
415639,Bodmin Road,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
415639,Bodmin Road,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
415639,Bodmin Road,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.68
415639,Bodmin Road,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.7
415639,Bodmin Road,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.11
415639,Bodmin Road,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
415639,Bodmin Road,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
415639,Bodmin Road,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
415639,Bodmin Road,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
415639,Bodmin Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
415639,Bodmin Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
415639,Bodmin Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
415639,Bodmin Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
415639,Bodmin Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
415639,Bodmin Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
415639,Bodmin Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
415639,Bodmin Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
415639,Bodmin Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
415639,Bodmin Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.85
415639,Bodmin Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
415639,Bodmin Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.11
415639,Bodmin Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
415639,Bodmin Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
415639,Bodmin Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
415639,Bodmin Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
415639,Bodmin Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
415639,Bodmin Road,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,31.7
415639,Bodmin Road,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
415639,Bodmin Road,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
415639,Bodmin Road,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
415639,Bodmin Road,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
415639,Bodmin Road,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
415639,Bodmin Road,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
415639,Bodmin Road,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
415639,Bodmin Road,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
415639,Bodmin Road,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
415639,Bodmin Road,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.25
415639,Bodmin Road,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.69
415639,Bodmin Road,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
415639,Bodmin Road,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
415639,Bodmin Road,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
415639,Bodmin Road,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
415639,Bodmin Road,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
415639,Bodmin Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
415639,Bodmin Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
415639,Bodmin Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
415639,Bodmin Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
415639,Bodmin Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
415639,Bodmin Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
415639,Bodmin Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
415639,Bodmin Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
415639,Bodmin Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
415639,Bodmin Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.07
415639,Bodmin Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
415639,Bodmin Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.76
415639,Bodmin Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
415639,Bodmin Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
415639,Bodmin Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
415639,Bodmin Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
415639,Bodmin Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
415639,Bodmin Road,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,31.6
415639,Bodmin Road,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
415639,Bodmin Road,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
415639,Bodmin Road,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
415639,Bodmin Road,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
415639,Bodmin Road,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
415639,Bodmin Road,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
415639,Bodmin Road,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
415639,Bodmin Road,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
415639,Bodmin Road,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
415639,Bodmin Road,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.21
415639,Bodmin Road,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.38
415639,Bodmin Road,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.99
415639,Bodmin Road,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
415639,Bodmin Road,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
415639,Bodmin Road,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
415639,Bodmin Road,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
415639,Bodmin Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
415639,Bodmin Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
415639,Bodmin Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
415639,Bodmin Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
415639,Bodmin Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
415639,Bodmin Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
415639,Bodmin Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
415639,Bodmin Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
415639,Bodmin Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
415639,Bodmin Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.03
415639,Bodmin Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
415639,Bodmin Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.88
415639,Bodmin Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
415639,Bodmin Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
415639,Bodmin Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
415639,Bodmin Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
415639,Bodmin Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
415639,Bodmin Road,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
415639,Bodmin Road,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
415639,Bodmin Road,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
415639,Bodmin Road,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
415639,Bodmin Road,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
415639,Bodmin Road,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
415639,Bodmin Road,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
415639,Bodmin Road,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
415639,Bodmin Road,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
415639,Bodmin Road,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.11
415639,Bodmin Road,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.01
415639,Bodmin Road,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.2
415639,Bodmin Road,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
415639,Bodmin Road,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
415639,Bodmin Road,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
415639,Bodmin Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
415639,Bodmin Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
415639,Bodmin Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
415639,Bodmin Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
415639,Bodmin Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
415639,Bodmin Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
415639,Bodmin Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
415639,Bodmin Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.84
415639,Bodmin Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.44
415639,Bodmin Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
415639,Bodmin Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.8
415639,Bodmin Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
415639,Bodmin Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
415639,Bodmin Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
415639,Bodmin Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
415639,Bodmin Road,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
415639,Bodmin Road,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
415639,Bodmin Road,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
415639,Bodmin Road,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
415639,Bodmin Road,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
415639,Bodmin Road,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
415639,Bodmin Road,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
415639,Bodmin Road,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
415639,Bodmin Road,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
415639,Bodmin Road,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.2
415639,Bodmin Road,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.49
415639,Bodmin Road,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.87
415639,Bodmin Road,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
415639,Bodmin Road,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
415639,Bodmin Road,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
415639,Bodmin Road,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
415639,Bodmin Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
415639,Bodmin Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
415639,Bodmin Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
415639,Bodmin Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.66
415639,Bodmin Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
415639,Bodmin Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
415639,Bodmin Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
415639,Bodmin Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
415639,Bodmin Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
415639,Bodmin Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.05
415639,Bodmin Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.17
415639,Bodmin Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.46
415639,Bodmin Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
415639,Bodmin Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
415639,Bodmin Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
415639,Bodmin Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
415639,Bodmin Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
415639,Bodmin Road,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
415639,Bodmin Road,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
415639,Bodmin Road,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
415639,Bodmin Road,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
415639,Bodmin Road,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
415639,Bodmin Road,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
415639,Bodmin Road,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
415639,Bodmin Road,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
415639,Bodmin Road,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
415639,Bodmin Road,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.29
415639,Bodmin Road,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.25
415639,Bodmin Road,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.67
415639,Bodmin Road,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
415639,Bodmin Road,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
415639,Bodmin Road,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
415639,Bodmin Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
415639,Bodmin Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
415639,Bodmin Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
415639,Bodmin Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
415639,Bodmin Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.52
415639,Bodmin Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
415639,Bodmin Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
415639,Bodmin Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
415639,Bodmin Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
415639,Bodmin Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
415639,Bodmin Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.61
415639,Bodmin Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
415639,Bodmin Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.7
415639,Bodmin Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
415639,Bodmin Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
415639,Bodmin Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
415639,Bodmin Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
415639,Bodmin Road,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,31.2
415639,Bodmin Road,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
415639,Bodmin Road,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
415639,Bodmin Road,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
415639,Bodmin Road,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
415639,Bodmin Road,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
415639,Bodmin Road,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
415639,Bodmin Road,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
415639,Bodmin Road,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
415639,Bodmin Road,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
415639,Bodmin Road,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.78
415639,Bodmin Road,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.35
415639,Bodmin Road,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.05
415639,Bodmin Road,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
415639,Bodmin Road,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
415639,Bodmin Road,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
415639,Bodmin Road,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
415639,Bodmin Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
415639,Bodmin Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
415639,Bodmin Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
415639,Bodmin Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.97
415639,Bodmin Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
415639,Bodmin Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
415639,Bodmin Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
415639,Bodmin Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
415639,Bodmin Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
415639,Bodmin Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.31
415639,Bodmin Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
415639,Bodmin Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.83
415639,Bodmin Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
415639,Bodmin Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
415639,Bodmin Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
415639,Bodmin Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
415639,Bodmin Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
415639,Bodmin Road,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
415639,Bodmin Road,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
415639,Bodmin Road,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
415639,Bodmin Road,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
415639,Bodmin Road,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
415639,Bodmin Road,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
415639,Bodmin Road,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
415639,Bodmin Road,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
415639,Bodmin Road,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
415639,Bodmin Road,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.24
415639,Bodmin Road,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.09
415639,Bodmin Road,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.03
415639,Bodmin Road,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
415639,Bodmin Road,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
415639,Bodmin Road,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
415639,Bodmin Road,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
415639,Bodmin Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
415639,Bodmin Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
415639,Bodmin Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
415639,Bodmin Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.77
415639,Bodmin Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
415639,Bodmin Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
415639,Bodmin Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
415639,Bodmin Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
415639,Bodmin Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
415639,Bodmin Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
415639,Bodmin Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
415639,Bodmin Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.71
415639,Bodmin Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
415639,Bodmin Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
415639,Bodmin Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
415639,Bodmin Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
415639,Bodmin Road,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
415639,Bodmin Road,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
415639,Bodmin Road,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
415639,Bodmin Road,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
415639,Bodmin Road,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
415639,Bodmin Road,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
415639,Bodmin Road,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
415639,Bodmin Road,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
415639,Bodmin Road,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.46
415639,Bodmin Road,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.07
415639,Bodmin Road,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.08
415639,Bodmin Road,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
415639,Bodmin Road,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
415639,Bodmin Road,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
415639,Bodmin Road,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
415639,Bodmin Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
415639,Bodmin Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
415639,Bodmin Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.7
415639,Bodmin Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
415639,Bodmin Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
415639,Bodmin Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
415639,Bodmin Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
415639,Bodmin Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
415639,Bodmin Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.71
415639,Bodmin Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
415639,Bodmin Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
415639,Bodmin Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
415639,Bodmin Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
415639,Bodmin Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
415639,Bodmin Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
415639,Bodmin Road,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,30.8
415639,Bodmin Road,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
415639,Bodmin Road,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
415639,Bodmin Road,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
415639,Bodmin Road,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
415639,Bodmin Road,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
415639,Bodmin Road,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
415639,Bodmin Road,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
415639,Bodmin Road,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
415639,Bodmin Road,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
415639,Bodmin Road,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.1
415639,Bodmin Road,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.81
415639,Bodmin Road,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.44
415639,Bodmin Road,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
415639,Bodmin Road,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
415639,Bodmin Road,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
415639,Bodmin Road,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
415639,Bodmin Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
415639,Bodmin Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
415639,Bodmin Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
415639,Bodmin Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.28
415639,Bodmin Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
415639,Bodmin Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
415639,Bodmin Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
415639,Bodmin Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
415639,Bodmin Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
415639,Bodmin Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.46
415639,Bodmin Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
415639,Bodmin Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.95
415639,Bodmin Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
415639,Bodmin Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
415639,Bodmin Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
415639,Bodmin Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
415639,Bodmin Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
415639,Bodmin Road,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,30.7
415639,Bodmin Road,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
415639,Bodmin Road,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
415639,Bodmin Road,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
415639,Bodmin Road,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
415639,Bodmin Road,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
415639,Bodmin Road,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
415639,Bodmin Road,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
415639,Bodmin Road,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
