Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
415639,Bodmin Road,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.03
415639,Bodmin Road,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.04
415639,Bodmin Road,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.14
415639,Bodmin Road,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
415639,Bodmin Road,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
415639,Bodmin Road,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
415639,Bodmin Road,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
415639,Bodmin Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
415639,Bodmin Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
415639,Bodmin Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.21
415639,Bodmin Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.4
415639,Bodmin Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
415639,Bodmin Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
415639,Bodmin Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
415639,Bodmin Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
415639,Bodmin Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
415639,Bodmin Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.67
415639,Bodmin Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
415639,Bodmin Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
415639,Bodmin Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
415639,Bodmin Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
415639,Bodmin Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
415639,Bodmin Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
415639,Bodmin Road,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
415639,Bodmin Road,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
415639,Bodmin Road,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
415639,Bodmin Road,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
415639,Bodmin Road,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
415639,Bodmin Road,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
415639,Bodmin Road,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
415639,Bodmin Road,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
415639,Bodmin Road,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
415639,Bodmin Road,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.82
415639,Bodmin Road,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.12
415639,Bodmin Road,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
415639,Bodmin Road,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
415639,Bodmin Road,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
415639,Bodmin Road,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
415639,Bodmin Road,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
415639,Bodmin Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
415639,Bodmin Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.72
415639,Bodmin Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.85
415639,Bodmin Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
415639,Bodmin Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
415639,Bodmin Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
415639,Bodmin Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
415639,Bodmin Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
415639,Bodmin Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.79
415639,Bodmin Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
415639,Bodmin Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.5
415639,Bodmin Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
415639,Bodmin Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
415639,Bodmin Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
415639,Bodmin Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
415639,Bodmin Road,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,30.5
415639,Bodmin Road,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
415639,Bodmin Road,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
415639,Bodmin Road,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
415639,Bodmin Road,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
415639,Bodmin Road,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
415639,Bodmin Road,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
415639,Bodmin Road,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
415639,Bodmin Road,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
415639,Bodmin Road,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
415639,Bodmin Road,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.62
415639,Bodmin Road,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.22
415639,Bodmin Road,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.86
415639,Bodmin Road,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
415639,Bodmin Road,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
415639,Bodmin Road,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
415639,Bodmin Road,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
415639,Bodmin Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
415639,Bodmin Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
415639,Bodmin Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.58
415639,Bodmin Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.43
415639,Bodmin Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
415639,Bodmin Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
415639,Bodmin Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
415639,Bodmin Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
415639,Bodmin Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
415639,Bodmin Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.46
415639,Bodmin Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
415639,Bodmin Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.61
415639,Bodmin Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
415639,Bodmin Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
415639,Bodmin Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
415639,Bodmin Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
415639,Bodmin Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
415639,Bodmin Road,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,30.4
415639,Bodmin Road,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
415639,Bodmin Road,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
415639,Bodmin Road,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
415639,Bodmin Road,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
415639,Bodmin Road,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
415639,Bodmin Road,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
415639,Bodmin Road,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
415639,Bodmin Road,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
415639,Bodmin Road,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
415639,Bodmin Road,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.18
415639,Bodmin Road,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.19
415639,Bodmin Road,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.51
415639,Bodmin Road,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
415639,Bodmin Road,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
415639,Bodmin Road,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
415639,Bodmin Road,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
415639,Bodmin Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
415639,Bodmin Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
415639,Bodmin Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.03
415639,Bodmin Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.6
415639,Bodmin Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
415639,Bodmin Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
415639,Bodmin Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
415639,Bodmin Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
415639,Bodmin Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
415639,Bodmin Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.57
415639,Bodmin Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
415639,Bodmin Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.68
415639,Bodmin Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
415639,Bodmin Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
415639,Bodmin Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
415639,Bodmin Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
415639,Bodmin Road,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,30.2
415639,Bodmin Road,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
415639,Bodmin Road,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
415639,Bodmin Road,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
415639,Bodmin Road,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
415639,Bodmin Road,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
415639,Bodmin Road,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
415639,Bodmin Road,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
415639,Bodmin Road,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
415639,Bodmin Road,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
415639,Bodmin Road,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.45
415639,Bodmin Road,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.72
415639,Bodmin Road,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.77
415639,Bodmin Road,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
415639,Bodmin Road,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
415639,Bodmin Road,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
415639,Bodmin Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
415639,Bodmin Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
415639,Bodmin Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.6
415639,Bodmin Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.87
415639,Bodmin Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
415639,Bodmin Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
415639,Bodmin Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
415639,Bodmin Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
415639,Bodmin Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.33
415639,Bodmin Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.63
415639,Bodmin Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
415639,Bodmin Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.39
415639,Bodmin Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
415639,Bodmin Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
415639,Bodmin Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
415639,Bodmin Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
415639,Bodmin Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
415639,Bodmin Road,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,30.1
415639,Bodmin Road,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
415639,Bodmin Road,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
415639,Bodmin Road,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
415639,Bodmin Road,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
415639,Bodmin Road,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
415639,Bodmin Road,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
415639,Bodmin Road,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
415639,Bodmin Road,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
415639,Bodmin Road,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
415639,Bodmin Road,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.77
415639,Bodmin Road,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.99
415639,Bodmin Road,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.24
415639,Bodmin Road,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
415639,Bodmin Road,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
415639,Bodmin Road,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
415639,Bodmin Road,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
415639,Bodmin Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
415639,Bodmin Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
415639,Bodmin Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.12
415639,Bodmin Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.41
415639,Bodmin Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
415639,Bodmin Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
415639,Bodmin Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
415639,Bodmin Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
415639,Bodmin Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
415639,Bodmin Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.63
415639,Bodmin Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
415639,Bodmin Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
415639,Bodmin Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.6
415639,Bodmin Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
415639,Bodmin Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
415639,Bodmin Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
415639,Bodmin Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
415639,Bodmin Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
415639,Bodmin Road,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,30.0
415639,Bodmin Road,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
415639,Bodmin Road,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
415639,Bodmin Road,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
415639,Bodmin Road,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
415639,Bodmin Road,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
415639,Bodmin Road,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
415639,Bodmin Road,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
415639,Bodmin Road,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
415639,Bodmin Road,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
415639,Bodmin Road,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
415639,Bodmin Road,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.72
415639,Bodmin Road,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.6
415639,Bodmin Road,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
415639,Bodmin Road,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
415639,Bodmin Road,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
415639,Bodmin Road,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
415639,Bodmin Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
415639,Bodmin Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
415639,Bodmin Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
415639,Bodmin Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.6
415639,Bodmin Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.21
415639,Bodmin Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.2
415639,Bodmin Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
415639,Bodmin Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
415639,Bodmin Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
415639,Bodmin Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
415639,Bodmin Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.91
415639,Bodmin Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
415639,Bodmin Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
415639,Bodmin Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.25
415639,Bodmin Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
415639,Bodmin Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
415639,Bodmin Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
415639,Bodmin Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
415639,Bodmin Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
415639,Bodmin Road,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,29.9
415639,Bodmin Road,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
415639,Bodmin Road,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
415639,Bodmin Road,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
415639,Bodmin Road,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
415639,Bodmin Road,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
415639,Bodmin Road,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
415639,Bodmin Road,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
415639,Bodmin Road,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
415639,Bodmin Road,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
415639,Bodmin Road,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.61
415639,Bodmin Road,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.85
415639,Bodmin Road,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.14
415639,Bodmin Road,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
415639,Bodmin Road,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
415639,Bodmin Road,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
415639,Bodmin Road,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
415639,Bodmin Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
415639,Bodmin Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
415639,Bodmin Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
415639,Bodmin Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.44
415639,Bodmin Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.78
415639,Bodmin Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
415639,Bodmin Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
415639,Bodmin Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
415639,Bodmin Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
415639,Bodmin Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.61
415639,Bodmin Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
415639,Bodmin Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.59
415639,Bodmin Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
415639,Bodmin Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
415639,Bodmin Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
415639,Bodmin Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
415639,Bodmin Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
415639,Bodmin Road,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,29.7
415639,Bodmin Road,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
415639,Bodmin Road,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
415639,Bodmin Road,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
415639,Bodmin Road,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
415639,Bodmin Road,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
415639,Bodmin Road,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
415639,Bodmin Road,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
415639,Bodmin Road,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
415639,Bodmin Road,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
415639,Bodmin Road,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.94
415639,Bodmin Road,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.04
415639,Bodmin Road,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.28
415639,Bodmin Road,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
415639,Bodmin Road,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
415639,Bodmin Road,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
415639,Bodmin Road,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
415639,Bodmin Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
415639,Bodmin Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
415639,Bodmin Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.18
415639,Bodmin Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.14
415639,Bodmin Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
415639,Bodmin Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
415639,Bodmin Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
415639,Bodmin Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
415639,Bodmin Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
415639,Bodmin Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.23
415639,Bodmin Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
415639,Bodmin Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.21
415639,Bodmin Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
415639,Bodmin Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
415639,Bodmin Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
415639,Bodmin Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
415639,Bodmin Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
415639,Bodmin Road,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,29.6
415639,Bodmin Road,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
415639,Bodmin Road,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
415639,Bodmin Road,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
415639,Bodmin Road,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
415639,Bodmin Road,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
415639,Bodmin Road,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
415639,Bodmin Road,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
415639,Bodmin Road,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
415639,Bodmin Road,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
415639,Bodmin Road,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.19
415639,Bodmin Road,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.39
415639,Bodmin Road,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.04
415639,Bodmin Road,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
415639,Bodmin Road,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
415639,Bodmin Road,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
415639,Bodmin Road,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
415639,Bodmin Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
415639,Bodmin Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
415639,Bodmin Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.86
415639,Bodmin Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
415639,Bodmin Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.0
415639,Bodmin Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
415639,Bodmin Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
415639,Bodmin Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
415639,Bodmin Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.06
415639,Bodmin Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
415639,Bodmin Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.1
415639,Bodmin Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
415639,Bodmin Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
415639,Bodmin Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
415639,Bodmin Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
415639,Bodmin Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
415639,Bodmin Road,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,29.5
415639,Bodmin Road,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
415639,Bodmin Road,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
415639,Bodmin Road,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
415639,Bodmin Road,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
415639,Bodmin Road,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
415639,Bodmin Road,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
415639,Bodmin Road,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
415639,Bodmin Road,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
415639,Bodmin Road,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
415639,Bodmin Road,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
415639,Bodmin Road,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.96
415639,Bodmin Road,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.2
415639,Bodmin Road,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
415639,Bodmin Road,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
415639,Bodmin Road,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
415639,Bodmin Road,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
415639,Bodmin Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
415639,Bodmin Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
415639,Bodmin Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.85
415639,Bodmin Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.77
415639,Bodmin Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
415639,Bodmin Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
415639,Bodmin Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
415639,Bodmin Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
415639,Bodmin Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.96
415639,Bodmin Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
415639,Bodmin Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.32
415639,Bodmin Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
415639,Bodmin Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
415639,Bodmin Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
415639,Bodmin Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
415639,Bodmin Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
415639,Bodmin Road,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,29.4
415639,Bodmin Road,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
415639,Bodmin Road,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
415639,Bodmin Road,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
415639,Bodmin Road,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
415639,Bodmin Road,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
415639,Bodmin Road,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
415639,Bodmin Road,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
415639,Bodmin Road,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
415639,Bodmin Road,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.87
415639,Bodmin Road,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.17
415639,Bodmin Road,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.05
415639,Bodmin Road,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
415639,Bodmin Road,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
415639,Bodmin Road,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
415639,Bodmin Road,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
415639,Bodmin Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
415639,Bodmin Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
415639,Bodmin Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
415639,Bodmin Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.85
415639,Bodmin Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
415639,Bodmin Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,65.3
415639,Bodmin Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
415639,Bodmin Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
415639,Bodmin Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
415639,Bodmin Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.11
415639,Bodmin Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.61
415639,Bodmin Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
415639,Bodmin Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.88
415639,Bodmin Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
415639,Bodmin Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
415639,Bodmin Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
415639,Bodmin Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
415639,Bodmin Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
415639,Bodmin Road,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,29.2
415639,Bodmin Road,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
415639,Bodmin Road,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
415639,Bodmin Road,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
415639,Bodmin Road,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
415639,Bodmin Road,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
415639,Bodmin Road,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
415639,Bodmin Road,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
415639,Bodmin Road,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
415639,Bodmin Road,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
415639,Bodmin Road,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.61
415639,Bodmin Road,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.73
415639,Bodmin Road,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
415639,Bodmin Road,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
415639,Bodmin Road,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
415639,Bodmin Road,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
415639,Bodmin Road,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
415639,Bodmin Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
415639,Bodmin Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
415639,Bodmin Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.39
415639,Bodmin Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
415639,Bodmin Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,64.4
415639,Bodmin Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
415639,Bodmin Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
415639,Bodmin Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
415639,Bodmin Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
415639,Bodmin Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.02
415639,Bodmin Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
415639,Bodmin Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.79
415639,Bodmin Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
415639,Bodmin Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
415639,Bodmin Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
415639,Bodmin Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
415639,Bodmin Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
415639,Bodmin Road,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,29.1
415639,Bodmin Road,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
415639,Bodmin Road,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
415639,Bodmin Road,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
415639,Bodmin Road,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
415639,Bodmin Road,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
415639,Bodmin Road,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
415639,Bodmin Road,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
415639,Bodmin Road,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
415639,Bodmin Road,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.65
415639,Bodmin Road,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.19
415639,Bodmin Road,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.34
415639,Bodmin Road,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
415639,Bodmin Road,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
415639,Bodmin Road,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
415639,Bodmin Road,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
415639,Bodmin Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
415639,Bodmin Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.32
415639,Bodmin Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.39
415639,Bodmin Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
415639,Bodmin Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
415639,Bodmin Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
415639,Bodmin Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
415639,Bodmin Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.82
415639,Bodmin Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
415639,Bodmin Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
415639,Bodmin Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.68
415639,Bodmin Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
415639,Bodmin Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
415639,Bodmin Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
415639,Bodmin Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
415639,Bodmin Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
415639,Bodmin Road,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,29.0
415639,Bodmin Road,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
415639,Bodmin Road,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
415639,Bodmin Road,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
415639,Bodmin Road,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
415639,Bodmin Road,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
415639,Bodmin Road,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
415639,Bodmin Road,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
415639,Bodmin Road,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
415639,Bodmin Road,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.94
415639,Bodmin Road,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
415639,Bodmin Road,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.07
415639,Bodmin Road,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
415639,Bodmin Road,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
415639,Bodmin Road,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
415639,Bodmin Road,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
415639,Bodmin Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
415639,Bodmin Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
415639,Bodmin Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.78
415639,Bodmin Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.01
415639,Bodmin Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
415639,Bodmin Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
415639,Bodmin Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
415639,Bodmin Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.67
415639,Bodmin Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.22
415639,Bodmin Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.52
415639,Bodmin Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
415639,Bodmin Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
415639,Bodmin Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
415639,Bodmin Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
415639,Bodmin Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
415639,Bodmin Road,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,28.9
415639,Bodmin Road,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
415639,Bodmin Road,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
415639,Bodmin Road,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
415639,Bodmin Road,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
415639,Bodmin Road,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
415639,Bodmin Road,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
415639,Bodmin Road,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
415639,Bodmin Road,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
415639,Bodmin Road,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
415639,Bodmin Road,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.27
415639,Bodmin Road,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.3
415639,Bodmin Road,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,0.67
415639,Bodmin Road,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
415639,Bodmin Road,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
415639,Bodmin Road,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
415639,Bodmin Road,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
