Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
415639,Bodmin Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.6
415639,Bodmin Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.1
415639,Bodmin Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
415639,Bodmin Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
415639,Bodmin Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
415639,Bodmin Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
415639,Bodmin Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
415639,Bodmin Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.05
415639,Bodmin Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
415639,Bodmin Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.82
415639,Bodmin Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
415639,Bodmin Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
415639,Bodmin Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
415639,Bodmin Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
415639,Bodmin Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
415639,Bodmin Road,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,28.7
415639,Bodmin Road,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
415639,Bodmin Road,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
415639,Bodmin Road,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
415639,Bodmin Road,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
415639,Bodmin Road,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
415639,Bodmin Road,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
415639,Bodmin Road,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
415639,Bodmin Road,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
415639,Bodmin Road,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.08
415639,Bodmin Road,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.43
415639,Bodmin Road,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.3
415639,Bodmin Road,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
415639,Bodmin Road,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
415639,Bodmin Road,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
415639,Bodmin Road,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
415639,Bodmin Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
415639,Bodmin Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
415639,Bodmin Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
415639,Bodmin Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.16
415639,Bodmin Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.36
415639,Bodmin Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
415639,Bodmin Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
415639,Bodmin Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
415639,Bodmin Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
415639,Bodmin Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
415639,Bodmin Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.72
415639,Bodmin Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
415639,Bodmin Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.38
415639,Bodmin Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
415639,Bodmin Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
415639,Bodmin Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
415639,Bodmin Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
415639,Bodmin Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
415639,Bodmin Road,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,28.6
415639,Bodmin Road,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
415639,Bodmin Road,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
415639,Bodmin Road,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
415639,Bodmin Road,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
415639,Bodmin Road,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
415639,Bodmin Road,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
415639,Bodmin Road,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
415639,Bodmin Road,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
415639,Bodmin Road,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
415639,Bodmin Road,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.71
415639,Bodmin Road,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.54
415639,Bodmin Road,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.35
415639,Bodmin Road,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
415639,Bodmin Road,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
415639,Bodmin Road,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
415639,Bodmin Road,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
415639,Bodmin Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
415639,Bodmin Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
415639,Bodmin Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
415639,Bodmin Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
415639,Bodmin Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
415639,Bodmin Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
415639,Bodmin Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
415639,Bodmin Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
415639,Bodmin Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.69
415639,Bodmin Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
415639,Bodmin Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
415639,Bodmin Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.77
415639,Bodmin Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
415639,Bodmin Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
415639,Bodmin Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
415639,Bodmin Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
415639,Bodmin Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
415639,Bodmin Road,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,28.5
415639,Bodmin Road,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
415639,Bodmin Road,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
415639,Bodmin Road,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
415639,Bodmin Road,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
415639,Bodmin Road,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
415639,Bodmin Road,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
415639,Bodmin Road,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
415639,Bodmin Road,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
415639,Bodmin Road,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
415639,Bodmin Road,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.73
415639,Bodmin Road,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.09
415639,Bodmin Road,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.53
415639,Bodmin Road,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
415639,Bodmin Road,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
415639,Bodmin Road,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
415639,Bodmin Road,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
415639,Bodmin Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
415639,Bodmin Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.56
415639,Bodmin Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
415639,Bodmin Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
415639,Bodmin Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
415639,Bodmin Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
415639,Bodmin Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
415639,Bodmin Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
415639,Bodmin Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.85
415639,Bodmin Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
415639,Bodmin Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
415639,Bodmin Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.63
415639,Bodmin Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
415639,Bodmin Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
415639,Bodmin Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
415639,Bodmin Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
415639,Bodmin Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
415639,Bodmin Road,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,28.4
415639,Bodmin Road,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
415639,Bodmin Road,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
415639,Bodmin Road,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
415639,Bodmin Road,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
415639,Bodmin Road,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
415639,Bodmin Road,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
415639,Bodmin Road,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
415639,Bodmin Road,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
415639,Bodmin Road,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.89
415639,Bodmin Road,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.18
415639,Bodmin Road,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.36
415639,Bodmin Road,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
415639,Bodmin Road,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
415639,Bodmin Road,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
415639,Bodmin Road,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
415639,Bodmin Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
415639,Bodmin Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.46
415639,Bodmin Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
415639,Bodmin Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
415639,Bodmin Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
415639,Bodmin Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
415639,Bodmin Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
415639,Bodmin Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.39
415639,Bodmin Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.27
415639,Bodmin Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.75
415639,Bodmin Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.2
415639,Bodmin Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
415639,Bodmin Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
415639,Bodmin Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
415639,Bodmin Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
415639,Bodmin Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
415639,Bodmin Road,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,28.3
415639,Bodmin Road,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
415639,Bodmin Road,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
415639,Bodmin Road,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
415639,Bodmin Road,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
415639,Bodmin Road,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
415639,Bodmin Road,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
415639,Bodmin Road,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
415639,Bodmin Road,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
415639,Bodmin Road,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.99
415639,Bodmin Road,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.66
415639,Bodmin Road,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.99
415639,Bodmin Road,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
415639,Bodmin Road,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
415639,Bodmin Road,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
415639,Bodmin Road,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
415639,Bodmin Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
415639,Bodmin Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
415639,Bodmin Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.32
415639,Bodmin Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
415639,Bodmin Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
415639,Bodmin Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
415639,Bodmin Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
415639,Bodmin Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
415639,Bodmin Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
415639,Bodmin Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.54
415639,Bodmin Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
415639,Bodmin Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.75
415639,Bodmin Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.12
415639,Bodmin Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
415639,Bodmin Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
415639,Bodmin Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
415639,Bodmin Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
415639,Bodmin Road,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,28.2
415639,Bodmin Road,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
415639,Bodmin Road,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
415639,Bodmin Road,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
415639,Bodmin Road,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
415639,Bodmin Road,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
415639,Bodmin Road,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
415639,Bodmin Road,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
415639,Bodmin Road,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
415639,Bodmin Road,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.41
415639,Bodmin Road,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.44
415639,Bodmin Road,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.98
415639,Bodmin Road,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
415639,Bodmin Road,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
415639,Bodmin Road,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
415639,Bodmin Road,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
415639,Bodmin Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
415639,Bodmin Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
415639,Bodmin Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
415639,Bodmin Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
415639,Bodmin Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
415639,Bodmin Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
415639,Bodmin Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
415639,Bodmin Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
415639,Bodmin Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.7
415639,Bodmin Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.35
415639,Bodmin Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
415639,Bodmin Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
415639,Bodmin Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
415639,Bodmin Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
415639,Bodmin Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
415639,Bodmin Road,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,28.1
415639,Bodmin Road,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
415639,Bodmin Road,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
415639,Bodmin Road,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
415639,Bodmin Road,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
415639,Bodmin Road,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
415639,Bodmin Road,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
415639,Bodmin Road,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
415639,Bodmin Road,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
415639,Bodmin Road,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
415639,Bodmin Road,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.52
415639,Bodmin Road,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.55
415639,Bodmin Road,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.59
415639,Bodmin Road,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
415639,Bodmin Road,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
415639,Bodmin Road,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
415639,Bodmin Road,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
415639,Bodmin Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
415639,Bodmin Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
415639,Bodmin Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
415639,Bodmin Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
415639,Bodmin Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
415639,Bodmin Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
415639,Bodmin Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
415639,Bodmin Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
415639,Bodmin Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.95
415639,Bodmin Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
415639,Bodmin Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.98
415639,Bodmin Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
415639,Bodmin Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
415639,Bodmin Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
415639,Bodmin Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
415639,Bodmin Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
415639,Bodmin Road,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,28.0
415639,Bodmin Road,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
415639,Bodmin Road,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
415639,Bodmin Road,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
415639,Bodmin Road,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
415639,Bodmin Road,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
415639,Bodmin Road,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
415639,Bodmin Road,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
415639,Bodmin Road,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.43
415639,Bodmin Road,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.3
415639,Bodmin Road,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.47
415639,Bodmin Road,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
415639,Bodmin Road,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
415639,Bodmin Road,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
415639,Bodmin Road,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
415639,Bodmin Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
415639,Bodmin Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
415639,Bodmin Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.82
415639,Bodmin Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
415639,Bodmin Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
415639,Bodmin Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
415639,Bodmin Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
415639,Bodmin Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
415639,Bodmin Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
415639,Bodmin Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.47
415639,Bodmin Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
415639,Bodmin Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
415639,Bodmin Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
415639,Bodmin Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
415639,Bodmin Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
415639,Bodmin Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
415639,Bodmin Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
415639,Bodmin Road,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,27.9
415639,Bodmin Road,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
415639,Bodmin Road,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
415639,Bodmin Road,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
415639,Bodmin Road,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
415639,Bodmin Road,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
415639,Bodmin Road,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
415639,Bodmin Road,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
415639,Bodmin Road,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.51
415639,Bodmin Road,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.63
415639,Bodmin Road,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.75
415639,Bodmin Road,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
415639,Bodmin Road,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
415639,Bodmin Road,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
415639,Bodmin Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.83
415639,Bodmin Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
415639,Bodmin Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
415639,Bodmin Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
415639,Bodmin Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
415639,Bodmin Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
415639,Bodmin Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
415639,Bodmin Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
415639,Bodmin Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.05
415639,Bodmin Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
415639,Bodmin Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
415639,Bodmin Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.42
415639,Bodmin Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
415639,Bodmin Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
415639,Bodmin Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
415639,Bodmin Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
415639,Bodmin Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
415639,Bodmin Road,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,27.8
415639,Bodmin Road,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
415639,Bodmin Road,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
415639,Bodmin Road,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
415639,Bodmin Road,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
415639,Bodmin Road,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
415639,Bodmin Road,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
415639,Bodmin Road,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
415639,Bodmin Road,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
415639,Bodmin Road,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
415639,Bodmin Road,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.83
415639,Bodmin Road,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.27
415639,Bodmin Road,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.1
415639,Bodmin Road,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
415639,Bodmin Road,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
415639,Bodmin Road,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
415639,Bodmin Road,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
415639,Bodmin Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
415639,Bodmin Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.73
415639,Bodmin Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
415639,Bodmin Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
415639,Bodmin Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
415639,Bodmin Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
415639,Bodmin Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
415639,Bodmin Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
415639,Bodmin Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.87
415639,Bodmin Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
415639,Bodmin Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
415639,Bodmin Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
415639,Bodmin Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
415639,Bodmin Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
415639,Bodmin Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
415639,Bodmin Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
415639,Bodmin Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
415639,Bodmin Road,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,27.7
415639,Bodmin Road,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
415639,Bodmin Road,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
415639,Bodmin Road,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
415639,Bodmin Road,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
415639,Bodmin Road,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
415639,Bodmin Road,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
415639,Bodmin Road,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
415639,Bodmin Road,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
415639,Bodmin Road,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.24
415639,Bodmin Road,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.64
415639,Bodmin Road,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.74
415639,Bodmin Road,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
415639,Bodmin Road,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
415639,Bodmin Road,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
415639,Bodmin Road,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
415639,Bodmin Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
415639,Bodmin Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
415639,Bodmin Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
415639,Bodmin Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
415639,Bodmin Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
415639,Bodmin Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
415639,Bodmin Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
415639,Bodmin Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
415639,Bodmin Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
415639,Bodmin Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.91
415639,Bodmin Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
415639,Bodmin Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
415639,Bodmin Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
415639,Bodmin Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
415639,Bodmin Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
415639,Bodmin Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
415639,Bodmin Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
415639,Bodmin Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
415639,Bodmin Road,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,27.6
415639,Bodmin Road,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
415639,Bodmin Road,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
415639,Bodmin Road,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
415639,Bodmin Road,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
415639,Bodmin Road,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
415639,Bodmin Road,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
415639,Bodmin Road,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
415639,Bodmin Road,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.5
415639,Bodmin Road,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.04
415639,Bodmin Road,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.03
415639,Bodmin Road,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
415639,Bodmin Road,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
415639,Bodmin Road,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
415639,Bodmin Road,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
415639,Bodmin Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
415639,Bodmin Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
415639,Bodmin Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
415639,Bodmin Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
415639,Bodmin Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
415639,Bodmin Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
415639,Bodmin Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
415639,Bodmin Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
415639,Bodmin Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
415639,Bodmin Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
415639,Bodmin Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.87
415639,Bodmin Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
415639,Bodmin Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
415639,Bodmin Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
415639,Bodmin Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
415639,Bodmin Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
415639,Bodmin Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
415639,Bodmin Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
415639,Bodmin Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
415639,Bodmin Road,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,27.6
415639,Bodmin Road,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
415639,Bodmin Road,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
415639,Bodmin Road,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
415639,Bodmin Road,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
415639,Bodmin Road,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
415639,Bodmin Road,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
415639,Bodmin Road,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
415639,Bodmin Road,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
415639,Bodmin Road,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
415639,Bodmin Road,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.12
415639,Bodmin Road,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.15
415639,Bodmin Road,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.19
415639,Bodmin Road,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
415639,Bodmin Road,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
415639,Bodmin Road,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
415639,Bodmin Road,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
415639,Bodmin Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
415639,Bodmin Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
415639,Bodmin Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
415639,Bodmin Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
415639,Bodmin Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
415639,Bodmin Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
415639,Bodmin Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
415639,Bodmin Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.47
415639,Bodmin Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.5
415639,Bodmin Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
415639,Bodmin Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.52
415639,Bodmin Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
415639,Bodmin Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
415639,Bodmin Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
415639,Bodmin Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
415639,Bodmin Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
415639,Bodmin Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
415639,Bodmin Road,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,27.5
415639,Bodmin Road,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
415639,Bodmin Road,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
415639,Bodmin Road,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
415639,Bodmin Road,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
415639,Bodmin Road,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
415639,Bodmin Road,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
415639,Bodmin Road,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
415639,Bodmin Road,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.32
415639,Bodmin Road,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.89
415639,Bodmin Road,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.91
415639,Bodmin Road,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
415639,Bodmin Road,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
415639,Bodmin Road,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
415639,Bodmin Road,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
415639,Bodmin Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
415639,Bodmin Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
415639,Bodmin Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
415639,Bodmin Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
415639,Bodmin Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
415639,Bodmin Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
415639,Bodmin Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
415639,Bodmin Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.75
415639,Bodmin Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
415639,Bodmin Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
415639,Bodmin Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
415639,Bodmin Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
415639,Bodmin Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
415639,Bodmin Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
415639,Bodmin Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
415639,Bodmin Road,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,27.5
415639,Bodmin Road,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
415639,Bodmin Road,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
415639,Bodmin Road,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
415639,Bodmin Road,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
415639,Bodmin Road,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
415639,Bodmin Road,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
415639,Bodmin Road,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
415639,Bodmin Road,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
415639,Bodmin Road,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.36
415639,Bodmin Road,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.34
415639,Bodmin Road,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.33
415639,Bodmin Road,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
415639,Bodmin Road,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
415639,Bodmin Road,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
415639,Bodmin Road,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
415639,Bodmin Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
415639,Bodmin Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
415639,Bodmin Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
415639,Bodmin Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
415639,Bodmin Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
