Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
415639,Bodmin Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
415639,Bodmin Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
415639,Bodmin Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
415639,Bodmin Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.19
415639,Bodmin Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
415639,Bodmin Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
415639,Bodmin Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
415639,Bodmin Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
415639,Bodmin Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
415639,Bodmin Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
415639,Bodmin Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
415639,Bodmin Road,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,27.4
415639,Bodmin Road,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
415639,Bodmin Road,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
415639,Bodmin Road,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
415639,Bodmin Road,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
415639,Bodmin Road,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
415639,Bodmin Road,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
415639,Bodmin Road,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
415639,Bodmin Road,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
415639,Bodmin Road,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
415639,Bodmin Road,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.03
415639,Bodmin Road,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.37
415639,Bodmin Road,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.92
415639,Bodmin Road,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
415639,Bodmin Road,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
415639,Bodmin Road,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
415639,Bodmin Road,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
415639,Bodmin Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
415639,Bodmin Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
415639,Bodmin Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.13
415639,Bodmin Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
415639,Bodmin Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
415639,Bodmin Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
415639,Bodmin Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
415639,Bodmin Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
415639,Bodmin Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
415639,Bodmin Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
415639,Bodmin Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
415639,Bodmin Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
415639,Bodmin Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
415639,Bodmin Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
415639,Bodmin Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
415639,Bodmin Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
415639,Bodmin Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
415639,Bodmin Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
415639,Bodmin Road,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,27.4
415639,Bodmin Road,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
415639,Bodmin Road,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
415639,Bodmin Road,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
415639,Bodmin Road,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
415639,Bodmin Road,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
415639,Bodmin Road,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
415639,Bodmin Road,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
415639,Bodmin Road,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
415639,Bodmin Road,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
415639,Bodmin Road,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.36
415639,Bodmin Road,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.84
415639,Bodmin Road,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
415639,Bodmin Road,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
415639,Bodmin Road,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
415639,Bodmin Road,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
415639,Bodmin Road,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
415639,Bodmin Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
415639,Bodmin Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
415639,Bodmin Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
415639,Bodmin Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
415639,Bodmin Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
415639,Bodmin Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
415639,Bodmin Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
415639,Bodmin Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
415639,Bodmin Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
415639,Bodmin Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
415639,Bodmin Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.72
415639,Bodmin Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
415639,Bodmin Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
415639,Bodmin Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.77
415639,Bodmin Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
415639,Bodmin Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
415639,Bodmin Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
415639,Bodmin Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
415639,Bodmin Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
415639,Bodmin Road,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,27.4
415639,Bodmin Road,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
415639,Bodmin Road,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
415639,Bodmin Road,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
415639,Bodmin Road,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
415639,Bodmin Road,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
415639,Bodmin Road,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
415639,Bodmin Road,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
415639,Bodmin Road,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
415639,Bodmin Road,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.11
415639,Bodmin Road,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.12
415639,Bodmin Road,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
415639,Bodmin Road,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
415639,Bodmin Road,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
415639,Bodmin Road,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
415639,Bodmin Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
415639,Bodmin Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
415639,Bodmin Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
415639,Bodmin Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
415639,Bodmin Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
415639,Bodmin Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
415639,Bodmin Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
415639,Bodmin Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
415639,Bodmin Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
415639,Bodmin Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.23
415639,Bodmin Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
415639,Bodmin Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.14
415639,Bodmin Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
415639,Bodmin Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
415639,Bodmin Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
415639,Bodmin Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
415639,Bodmin Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
415639,Bodmin Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
415639,Bodmin Road,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,27.4
415639,Bodmin Road,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
415639,Bodmin Road,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
415639,Bodmin Road,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
415639,Bodmin Road,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
415639,Bodmin Road,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
415639,Bodmin Road,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
415639,Bodmin Road,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
415639,Bodmin Road,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
415639,Bodmin Road,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.7
415639,Bodmin Road,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.5
415639,Bodmin Road,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.71
415639,Bodmin Road,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
415639,Bodmin Road,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
415639,Bodmin Road,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
415639,Bodmin Road,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
415639,Bodmin Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
415639,Bodmin Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
415639,Bodmin Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
415639,Bodmin Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
415639,Bodmin Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
415639,Bodmin Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
415639,Bodmin Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
415639,Bodmin Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
415639,Bodmin Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.26
415639,Bodmin Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
415639,Bodmin Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.33
415639,Bodmin Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
415639,Bodmin Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
415639,Bodmin Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
415639,Bodmin Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
415639,Bodmin Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
415639,Bodmin Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
415639,Bodmin Road,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,27.4
415639,Bodmin Road,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
415639,Bodmin Road,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
415639,Bodmin Road,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
415639,Bodmin Road,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
415639,Bodmin Road,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
415639,Bodmin Road,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
415639,Bodmin Road,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
415639,Bodmin Road,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.74
415639,Bodmin Road,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.42
415639,Bodmin Road,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.84
415639,Bodmin Road,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
415639,Bodmin Road,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
415639,Bodmin Road,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
415639,Bodmin Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
415639,Bodmin Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
415639,Bodmin Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
415639,Bodmin Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
415639,Bodmin Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
415639,Bodmin Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
415639,Bodmin Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
415639,Bodmin Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
415639,Bodmin Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.4
415639,Bodmin Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.46
415639,Bodmin Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
415639,Bodmin Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.39
415639,Bodmin Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.46
415639,Bodmin Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
415639,Bodmin Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
415639,Bodmin Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
415639,Bodmin Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
415639,Bodmin Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
415639,Bodmin Road,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,27.4
415639,Bodmin Road,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
415639,Bodmin Road,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
415639,Bodmin Road,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
415639,Bodmin Road,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
415639,Bodmin Road,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
415639,Bodmin Road,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
415639,Bodmin Road,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
415639,Bodmin Road,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
415639,Bodmin Road,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.63
415639,Bodmin Road,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.96
415639,Bodmin Road,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.47
415639,Bodmin Road,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
415639,Bodmin Road,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
415639,Bodmin Road,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
415639,Bodmin Road,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
415639,Bodmin Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
415639,Bodmin Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
415639,Bodmin Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
415639,Bodmin Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
415639,Bodmin Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
415639,Bodmin Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
415639,Bodmin Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
415639,Bodmin Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.66
415639,Bodmin Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.49
415639,Bodmin Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
415639,Bodmin Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.55
415639,Bodmin Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.51
415639,Bodmin Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
415639,Bodmin Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
415639,Bodmin Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
415639,Bodmin Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
415639,Bodmin Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
415639,Bodmin Road,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,27.4
415639,Bodmin Road,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
415639,Bodmin Road,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
415639,Bodmin Road,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
415639,Bodmin Road,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
415639,Bodmin Road,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
415639,Bodmin Road,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.26
415639,Bodmin Road,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.8
415639,Bodmin Road,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.48
415639,Bodmin Road,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.37
415639,Bodmin Road,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
415639,Bodmin Road,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
415639,Bodmin Road,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
415639,Bodmin Road,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
415639,Bodmin Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
415639,Bodmin Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
415639,Bodmin Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
415639,Bodmin Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
415639,Bodmin Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
415639,Bodmin Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
415639,Bodmin Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
415639,Bodmin Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
415639,Bodmin Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
415639,Bodmin Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.02
415639,Bodmin Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
415639,Bodmin Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
415639,Bodmin Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.66
415639,Bodmin Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
415639,Bodmin Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
415639,Bodmin Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
415639,Bodmin Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
415639,Bodmin Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
415639,Bodmin Road,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,27.4
415639,Bodmin Road,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
415639,Bodmin Road,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
415639,Bodmin Road,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
415639,Bodmin Road,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
415639,Bodmin Road,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
415639,Bodmin Road,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
415639,Bodmin Road,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.42
415639,Bodmin Road,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.59
415639,Bodmin Road,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.1
415639,Bodmin Road,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.96
415639,Bodmin Road,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
415639,Bodmin Road,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
415639,Bodmin Road,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
415639,Bodmin Road,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
415639,Bodmin Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
415639,Bodmin Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
415639,Bodmin Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
415639,Bodmin Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
415639,Bodmin Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
415639,Bodmin Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
415639,Bodmin Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
415639,Bodmin Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
415639,Bodmin Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
415639,Bodmin Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.33
415639,Bodmin Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
415639,Bodmin Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.79
415639,Bodmin Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
415639,Bodmin Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
415639,Bodmin Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
415639,Bodmin Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
415639,Bodmin Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
415639,Bodmin Road,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,27.4
415639,Bodmin Road,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
415639,Bodmin Road,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
415639,Bodmin Road,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
415639,Bodmin Road,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
415639,Bodmin Road,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
415639,Bodmin Road,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
415639,Bodmin Road,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.95
415639,Bodmin Road,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,1.62
415639,Bodmin Road,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.9
415639,Bodmin Road,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
415639,Bodmin Road,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
415639,Bodmin Road,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
415639,Bodmin Road,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
415639,Bodmin Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
415639,Bodmin Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
415639,Bodmin Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
415639,Bodmin Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
415639,Bodmin Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
415639,Bodmin Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
415639,Bodmin Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
415639,Bodmin Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
415639,Bodmin Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.56
415639,Bodmin Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
415639,Bodmin Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.51
415639,Bodmin Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
415639,Bodmin Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
415639,Bodmin Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
415639,Bodmin Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
415639,Bodmin Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
415639,Bodmin Road,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,27.4
415639,Bodmin Road,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
415639,Bodmin Road,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
415639,Bodmin Road,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
415639,Bodmin Road,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
415639,Bodmin Road,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
415639,Bodmin Road,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
415639,Bodmin Road,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.78
415639,Bodmin Road,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,1.24
415639,Bodmin Road,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
415639,Bodmin Road,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
415639,Bodmin Road,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
415639,Bodmin Road,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
415639,Bodmin Road,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
415639,Bodmin Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
415639,Bodmin Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
415639,Bodmin Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
415639,Bodmin Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
415639,Bodmin Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
415639,Bodmin Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
415639,Bodmin Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
415639,Bodmin Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
415639,Bodmin Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.69
415639,Bodmin Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
415639,Bodmin Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
415639,Bodmin Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
415639,Bodmin Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
415639,Bodmin Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
415639,Bodmin Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
415639,Bodmin Road,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,27.4
415639,Bodmin Road,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
415639,Bodmin Road,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
415639,Bodmin Road,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
415639,Bodmin Road,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
415639,Bodmin Road,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
415639,Bodmin Road,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
415639,Bodmin Road,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
415639,Bodmin Road,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.4
415639,Bodmin Road,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.1
415639,Bodmin Road,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.76
415639,Bodmin Road,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
415639,Bodmin Road,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
415639,Bodmin Road,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
415639,Bodmin Road,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
415639,Bodmin Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
415639,Bodmin Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
415639,Bodmin Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
415639,Bodmin Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
415639,Bodmin Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
415639,Bodmin Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
415639,Bodmin Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
415639,Bodmin Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
415639,Bodmin Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.14
415639,Bodmin Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.7
415639,Bodmin Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
415639,Bodmin Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
415639,Bodmin Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
415639,Bodmin Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
415639,Bodmin Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
415639,Bodmin Road,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,27.5
415639,Bodmin Road,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
415639,Bodmin Road,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
415639,Bodmin Road,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
415639,Bodmin Road,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
415639,Bodmin Road,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.93
415639,Bodmin Road,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.64
415639,Bodmin Road,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.58
415639,Bodmin Road,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
415639,Bodmin Road,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
415639,Bodmin Road,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
415639,Bodmin Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
415639,Bodmin Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
415639,Bodmin Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
415639,Bodmin Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
415639,Bodmin Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
415639,Bodmin Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
415639,Bodmin Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
415639,Bodmin Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
415639,Bodmin Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.13
415639,Bodmin Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.56
415639,Bodmin Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
415639,Bodmin Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.13
415639,Bodmin Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.03
415639,Bodmin Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
415639,Bodmin Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
415639,Bodmin Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
415639,Bodmin Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
415639,Bodmin Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
415639,Bodmin Road,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,27.5
415639,Bodmin Road,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
415639,Bodmin Road,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
415639,Bodmin Road,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
415639,Bodmin Road,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
415639,Bodmin Road,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
415639,Bodmin Road,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
415639,Bodmin Road,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
415639,Bodmin Road,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.1
415639,Bodmin Road,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,2.52
415639,Bodmin Road,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
415639,Bodmin Road,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
415639,Bodmin Road,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
415639,Bodmin Road,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
415639,Bodmin Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
415639,Bodmin Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
415639,Bodmin Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
415639,Bodmin Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
415639,Bodmin Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
415639,Bodmin Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
415639,Bodmin Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
415639,Bodmin Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
415639,Bodmin Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
415639,Bodmin Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.19
415639,Bodmin Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
415639,Bodmin Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.45
415639,Bodmin Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
415639,Bodmin Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
415639,Bodmin Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
415639,Bodmin Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
415639,Bodmin Road,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,27.6
415639,Bodmin Road,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
415639,Bodmin Road,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
415639,Bodmin Road,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
415639,Bodmin Road,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
415639,Bodmin Road,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
415639,Bodmin Road,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
415639,Bodmin Road,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.43
415639,Bodmin Road,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.58
415639,Bodmin Road,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.32
415639,Bodmin Road,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
415639,Bodmin Road,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
415639,Bodmin Road,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
415639,Bodmin Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
415639,Bodmin Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
415639,Bodmin Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
415639,Bodmin Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
415639,Bodmin Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
415639,Bodmin Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
415639,Bodmin Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
415639,Bodmin Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
415639,Bodmin Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.61
415639,Bodmin Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
415639,Bodmin Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.95
415639,Bodmin Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
415639,Bodmin Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
415639,Bodmin Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
415639,Bodmin Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
415639,Bodmin Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
415639,Bodmin Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
415639,Bodmin Road,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,27.6
415639,Bodmin Road,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
415639,Bodmin Road,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
415639,Bodmin Road,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
415639,Bodmin Road,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
415639,Bodmin Road,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
415639,Bodmin Road,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
415639,Bodmin Road,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
415639,Bodmin Road,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,1.07
415639,Bodmin Road,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.8
415639,Bodmin Road,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.07
415639,Bodmin Road,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
415639,Bodmin Road,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
415639,Bodmin Road,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
415639,Bodmin Road,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
415639,Bodmin Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
415639,Bodmin Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
415639,Bodmin Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
415639,Bodmin Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.63
415639,Bodmin Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
415639,Bodmin Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
415639,Bodmin Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
415639,Bodmin Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
415639,Bodmin Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
415639,Bodmin Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-17.06
415639,Bodmin Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
415639,Bodmin Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.88
