Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
415639,Bodmin Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
415639,Bodmin Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.6
415639,Bodmin Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.6
415639,Bodmin Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
415639,Bodmin Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
415639,Bodmin Road,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,27.7
415639,Bodmin Road,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
415639,Bodmin Road,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
415639,Bodmin Road,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
415639,Bodmin Road,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
415639,Bodmin Road,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.95
415639,Bodmin Road,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
415639,Bodmin Road,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
415639,Bodmin Road,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.34
415639,Bodmin Road,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.91
415639,Bodmin Road,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.27
415639,Bodmin Road,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
415639,Bodmin Road,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
415639,Bodmin Road,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
415639,Bodmin Road,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
415639,Bodmin Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
415639,Bodmin Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
415639,Bodmin Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
415639,Bodmin Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
415639,Bodmin Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
415639,Bodmin Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
415639,Bodmin Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
415639,Bodmin Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-17.99
415639,Bodmin Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.71
415639,Bodmin Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-10.7
415639,Bodmin Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
415639,Bodmin Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
415639,Bodmin Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,75.0
415639,Bodmin Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.2
415639,Bodmin Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
415639,Bodmin Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
415639,Bodmin Road,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,27.8
415639,Bodmin Road,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
415639,Bodmin Road,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
415639,Bodmin Road,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
415639,Bodmin Road,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
415639,Bodmin Road,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
415639,Bodmin Road,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.77
415639,Bodmin Road,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
415639,Bodmin Road,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
415639,Bodmin Road,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.44
415639,Bodmin Road,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.35
415639,Bodmin Road,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.56
415639,Bodmin Road,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
415639,Bodmin Road,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
415639,Bodmin Road,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
415639,Bodmin Road,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
415639,Bodmin Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
415639,Bodmin Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
415639,Bodmin Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
415639,Bodmin Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
415639,Bodmin Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
415639,Bodmin Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
415639,Bodmin Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
415639,Bodmin Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
415639,Bodmin Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.07
415639,Bodmin Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.94
415639,Bodmin Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
415639,Bodmin Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.84
415639,Bodmin Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
415639,Bodmin Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
415639,Bodmin Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
415639,Bodmin Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
415639,Bodmin Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
415639,Bodmin Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
415639,Bodmin Road,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,27.9
415639,Bodmin Road,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
415639,Bodmin Road,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
415639,Bodmin Road,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
415639,Bodmin Road,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
415639,Bodmin Road,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
415639,Bodmin Road,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
415639,Bodmin Road,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
415639,Bodmin Road,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.37
415639,Bodmin Road,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.36
415639,Bodmin Road,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.33
415639,Bodmin Road,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
415639,Bodmin Road,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
415639,Bodmin Road,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
415639,Bodmin Road,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
415639,Bodmin Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
415639,Bodmin Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
415639,Bodmin Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
415639,Bodmin Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
415639,Bodmin Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
415639,Bodmin Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
415639,Bodmin Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
415639,Bodmin Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
415639,Bodmin Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.36
415639,Bodmin Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.96
415639,Bodmin Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.17
415639,Bodmin Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
415639,Bodmin Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
415639,Bodmin Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
415639,Bodmin Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
415639,Bodmin Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
415639,Bodmin Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
415639,Bodmin Road,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,28.0
415639,Bodmin Road,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
415639,Bodmin Road,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
415639,Bodmin Road,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
415639,Bodmin Road,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
415639,Bodmin Road,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
415639,Bodmin Road,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
415639,Bodmin Road,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
415639,Bodmin Road,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.25
415639,Bodmin Road,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.46
415639,Bodmin Road,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.11
415639,Bodmin Road,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
415639,Bodmin Road,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
415639,Bodmin Road,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
415639,Bodmin Road,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
415639,Bodmin Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
415639,Bodmin Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
415639,Bodmin Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
415639,Bodmin Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
415639,Bodmin Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
415639,Bodmin Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
415639,Bodmin Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
415639,Bodmin Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.82
415639,Bodmin Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.32
415639,Bodmin Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
415639,Bodmin Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.46
415639,Bodmin Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
415639,Bodmin Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
415639,Bodmin Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
415639,Bodmin Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
415639,Bodmin Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
415639,Bodmin Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
415639,Bodmin Road,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,28.1
415639,Bodmin Road,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
415639,Bodmin Road,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
415639,Bodmin Road,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
415639,Bodmin Road,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
415639,Bodmin Road,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
415639,Bodmin Road,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
415639,Bodmin Road,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
415639,Bodmin Road,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.48
415639,Bodmin Road,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.13
415639,Bodmin Road,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.14
415639,Bodmin Road,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
415639,Bodmin Road,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
415639,Bodmin Road,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
415639,Bodmin Road,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
415639,Bodmin Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
415639,Bodmin Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
415639,Bodmin Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
415639,Bodmin Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
415639,Bodmin Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
415639,Bodmin Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
415639,Bodmin Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
415639,Bodmin Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
415639,Bodmin Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.31
415639,Bodmin Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
415639,Bodmin Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.08
415639,Bodmin Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
415639,Bodmin Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
415639,Bodmin Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
415639,Bodmin Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
415639,Bodmin Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
415639,Bodmin Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
415639,Bodmin Road,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,28.1
415639,Bodmin Road,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
415639,Bodmin Road,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
415639,Bodmin Road,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
415639,Bodmin Road,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
415639,Bodmin Road,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
415639,Bodmin Road,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
415639,Bodmin Road,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
415639,Bodmin Road,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
415639,Bodmin Road,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.86
415639,Bodmin Road,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.77
415639,Bodmin Road,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.23
415639,Bodmin Road,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
415639,Bodmin Road,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
415639,Bodmin Road,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
415639,Bodmin Road,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
415639,Bodmin Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
415639,Bodmin Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
415639,Bodmin Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
415639,Bodmin Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
415639,Bodmin Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
415639,Bodmin Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
415639,Bodmin Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
415639,Bodmin Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.45
415639,Bodmin Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.05
415639,Bodmin Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.86
415639,Bodmin Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
415639,Bodmin Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
415639,Bodmin Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
415639,Bodmin Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
415639,Bodmin Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
415639,Bodmin Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
415639,Bodmin Road,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,28.3
415639,Bodmin Road,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
415639,Bodmin Road,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
415639,Bodmin Road,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
415639,Bodmin Road,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
415639,Bodmin Road,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
415639,Bodmin Road,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
415639,Bodmin Road,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
415639,Bodmin Road,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
415639,Bodmin Road,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.37
415639,Bodmin Road,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.21
415639,Bodmin Road,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.86
415639,Bodmin Road,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
415639,Bodmin Road,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
415639,Bodmin Road,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
415639,Bodmin Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
415639,Bodmin Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.46
415639,Bodmin Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
415639,Bodmin Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
415639,Bodmin Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
415639,Bodmin Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
415639,Bodmin Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
415639,Bodmin Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
415639,Bodmin Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
415639,Bodmin Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.21
415639,Bodmin Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.66
415639,Bodmin Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.65
415639,Bodmin Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
415639,Bodmin Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
415639,Bodmin Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
415639,Bodmin Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
415639,Bodmin Road,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,28.4
415639,Bodmin Road,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
415639,Bodmin Road,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
415639,Bodmin Road,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
415639,Bodmin Road,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
415639,Bodmin Road,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
415639,Bodmin Road,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
415639,Bodmin Road,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
415639,Bodmin Road,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
415639,Bodmin Road,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.69
415639,Bodmin Road,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.27
415639,Bodmin Road,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.96
415639,Bodmin Road,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
415639,Bodmin Road,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
415639,Bodmin Road,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
415639,Bodmin Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
415639,Bodmin Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
415639,Bodmin Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
415639,Bodmin Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
415639,Bodmin Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
415639,Bodmin Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
415639,Bodmin Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
415639,Bodmin Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
415639,Bodmin Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.24
415639,Bodmin Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.35
415639,Bodmin Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
415639,Bodmin Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
415639,Bodmin Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
415639,Bodmin Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
415639,Bodmin Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
415639,Bodmin Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
415639,Bodmin Road,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,28.4
415639,Bodmin Road,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
415639,Bodmin Road,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
415639,Bodmin Road,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
415639,Bodmin Road,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
415639,Bodmin Road,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
415639,Bodmin Road,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
415639,Bodmin Road,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
415639,Bodmin Road,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.51
415639,Bodmin Road,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.83
415639,Bodmin Road,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.38
415639,Bodmin Road,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
415639,Bodmin Road,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
415639,Bodmin Road,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
415639,Bodmin Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
415639,Bodmin Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
415639,Bodmin Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
415639,Bodmin Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
415639,Bodmin Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
415639,Bodmin Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
415639,Bodmin Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
415639,Bodmin Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
415639,Bodmin Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
415639,Bodmin Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
415639,Bodmin Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
415639,Bodmin Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.58
415639,Bodmin Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
415639,Bodmin Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
415639,Bodmin Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
415639,Bodmin Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
415639,Bodmin Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
415639,Bodmin Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
415639,Bodmin Road,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,28.5
415639,Bodmin Road,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
415639,Bodmin Road,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
415639,Bodmin Road,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
415639,Bodmin Road,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
415639,Bodmin Road,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
415639,Bodmin Road,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
415639,Bodmin Road,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
415639,Bodmin Road,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.39
415639,Bodmin Road,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.04
415639,Bodmin Road,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.64
415639,Bodmin Road,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
415639,Bodmin Road,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
415639,Bodmin Road,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
415639,Bodmin Road,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
415639,Bodmin Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
415639,Bodmin Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
415639,Bodmin Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
415639,Bodmin Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
415639,Bodmin Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
415639,Bodmin Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
415639,Bodmin Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
415639,Bodmin Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
415639,Bodmin Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.88
415639,Bodmin Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.16
415639,Bodmin Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
415639,Bodmin Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
415639,Bodmin Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
415639,Bodmin Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
415639,Bodmin Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
415639,Bodmin Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
415639,Bodmin Road,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,28.6
415639,Bodmin Road,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
415639,Bodmin Road,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
415639,Bodmin Road,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
415639,Bodmin Road,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
415639,Bodmin Road,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
415639,Bodmin Road,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
415639,Bodmin Road,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
415639,Bodmin Road,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
415639,Bodmin Road,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
415639,Bodmin Road,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.89
415639,Bodmin Road,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.75
415639,Bodmin Road,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.86
415639,Bodmin Road,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
415639,Bodmin Road,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
415639,Bodmin Road,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
415639,Bodmin Road,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
415639,Bodmin Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
415639,Bodmin Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
415639,Bodmin Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
415639,Bodmin Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
415639,Bodmin Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
415639,Bodmin Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
415639,Bodmin Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
415639,Bodmin Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
415639,Bodmin Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
415639,Bodmin Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
415639,Bodmin Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
415639,Bodmin Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
415639,Bodmin Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
415639,Bodmin Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
415639,Bodmin Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
415639,Bodmin Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
415639,Bodmin Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
415639,Bodmin Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
415639,Bodmin Road,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,28.8
415639,Bodmin Road,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
415639,Bodmin Road,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
415639,Bodmin Road,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
415639,Bodmin Road,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
415639,Bodmin Road,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
415639,Bodmin Road,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
415639,Bodmin Road,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
415639,Bodmin Road,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
415639,Bodmin Road,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.41
415639,Bodmin Road,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.21
415639,Bodmin Road,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.09
415639,Bodmin Road,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
415639,Bodmin Road,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
415639,Bodmin Road,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
415639,Bodmin Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
415639,Bodmin Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
415639,Bodmin Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
415639,Bodmin Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
415639,Bodmin Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
415639,Bodmin Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
415639,Bodmin Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
415639,Bodmin Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
415639,Bodmin Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
415639,Bodmin Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.54
415639,Bodmin Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
415639,Bodmin Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
415639,Bodmin Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
415639,Bodmin Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
415639,Bodmin Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
415639,Bodmin Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
415639,Bodmin Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
415639,Bodmin Road,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,28.9
415639,Bodmin Road,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
415639,Bodmin Road,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
415639,Bodmin Road,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
415639,Bodmin Road,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
415639,Bodmin Road,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
415639,Bodmin Road,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
415639,Bodmin Road,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
415639,Bodmin Road,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
415639,Bodmin Road,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.22
415639,Bodmin Road,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.61
415639,Bodmin Road,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.24
415639,Bodmin Road,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
415639,Bodmin Road,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
415639,Bodmin Road,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
415639,Bodmin Road,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
415639,Bodmin Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
415639,Bodmin Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
415639,Bodmin Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
415639,Bodmin Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
415639,Bodmin Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
415639,Bodmin Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
415639,Bodmin Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
415639,Bodmin Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
415639,Bodmin Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
415639,Bodmin Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.72
415639,Bodmin Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.5
415639,Bodmin Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.17
415639,Bodmin Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
415639,Bodmin Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
415639,Bodmin Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
415639,Bodmin Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
415639,Bodmin Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
415639,Bodmin Road,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,29.0
415639,Bodmin Road,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
415639,Bodmin Road,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
415639,Bodmin Road,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
415639,Bodmin Road,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
415639,Bodmin Road,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
415639,Bodmin Road,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
415639,Bodmin Road,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
415639,Bodmin Road,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
415639,Bodmin Road,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
415639,Bodmin Road,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.51
415639,Bodmin Road,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.35
415639,Bodmin Road,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.23
415639,Bodmin Road,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
415639,Bodmin Road,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
415639,Bodmin Road,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
415639,Bodmin Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
415639,Bodmin Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
415639,Bodmin Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
415639,Bodmin Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
415639,Bodmin Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
415639,Bodmin Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
415639,Bodmin Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
415639,Bodmin Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
415639,Bodmin Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
415639,Bodmin Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.42
415639,Bodmin Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.4
415639,Bodmin Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
415639,Bodmin Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
415639,Bodmin Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
415639,Bodmin Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
415639,Bodmin Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
415639,Bodmin Road,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,29.1
415639,Bodmin Road,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
415639,Bodmin Road,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
415639,Bodmin Road,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
415639,Bodmin Road,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
415639,Bodmin Road,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
415639,Bodmin Road,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
415639,Bodmin Road,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
415639,Bodmin Road,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.98
415639,Bodmin Road,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.71
415639,Bodmin Road,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.61
415639,Bodmin Road,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
415639,Bodmin Road,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
415639,Bodmin Road,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
415639,Bodmin Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
415639,Bodmin Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
415639,Bodmin Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
415639,Bodmin Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
415639,Bodmin Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
415639,Bodmin Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
415639,Bodmin Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
415639,Bodmin Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
415639,Bodmin Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
415639,Bodmin Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.57
415639,Bodmin Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.33
415639,Bodmin Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
415639,Bodmin Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
415639,Bodmin Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
415639,Bodmin Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
415639,Bodmin Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
415639,Bodmin Road,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,29.2
415639,Bodmin Road,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
