Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
415639,Bodmin Road,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
415639,Bodmin Road,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
415639,Bodmin Road,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
415639,Bodmin Road,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
415639,Bodmin Road,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
415639,Bodmin Road,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.59
415639,Bodmin Road,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.1
415639,Bodmin Road,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.42
415639,Bodmin Road,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
415639,Bodmin Road,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
415639,Bodmin Road,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
415639,Bodmin Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
415639,Bodmin Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
415639,Bodmin Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
415639,Bodmin Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
415639,Bodmin Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
415639,Bodmin Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
415639,Bodmin Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
415639,Bodmin Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
415639,Bodmin Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.47
415639,Bodmin Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
415639,Bodmin Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.45
415639,Bodmin Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
415639,Bodmin Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
415639,Bodmin Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
415639,Bodmin Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
415639,Bodmin Road,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,29.3
415639,Bodmin Road,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
415639,Bodmin Road,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
415639,Bodmin Road,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
415639,Bodmin Road,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
415639,Bodmin Road,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
415639,Bodmin Road,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
415639,Bodmin Road,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
415639,Bodmin Road,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.52
415639,Bodmin Road,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.78
415639,Bodmin Road,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.42
415639,Bodmin Road,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
415639,Bodmin Road,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
415639,Bodmin Road,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
415639,Bodmin Road,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
415639,Bodmin Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
415639,Bodmin Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
415639,Bodmin Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
415639,Bodmin Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
415639,Bodmin Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
415639,Bodmin Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
415639,Bodmin Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
415639,Bodmin Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
415639,Bodmin Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.21
415639,Bodmin Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.56
415639,Bodmin Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
415639,Bodmin Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
415639,Bodmin Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
415639,Bodmin Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
415639,Bodmin Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
415639,Bodmin Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
415639,Bodmin Road,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,29.4
415639,Bodmin Road,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
415639,Bodmin Road,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
415639,Bodmin Road,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
415639,Bodmin Road,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
415639,Bodmin Road,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
415639,Bodmin Road,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
415639,Bodmin Road,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
415639,Bodmin Road,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
415639,Bodmin Road,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.96
415639,Bodmin Road,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.82
415639,Bodmin Road,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.68
415639,Bodmin Road,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
415639,Bodmin Road,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
415639,Bodmin Road,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
415639,Bodmin Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
415639,Bodmin Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
415639,Bodmin Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
415639,Bodmin Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
415639,Bodmin Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
415639,Bodmin Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
415639,Bodmin Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
415639,Bodmin Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
415639,Bodmin Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.62
415639,Bodmin Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
415639,Bodmin Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.27
415639,Bodmin Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
415639,Bodmin Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
415639,Bodmin Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
415639,Bodmin Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
415639,Bodmin Road,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,29.5
415639,Bodmin Road,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
415639,Bodmin Road,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
415639,Bodmin Road,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
415639,Bodmin Road,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
415639,Bodmin Road,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
415639,Bodmin Road,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
415639,Bodmin Road,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
415639,Bodmin Road,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
415639,Bodmin Road,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.8
415639,Bodmin Road,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.75
415639,Bodmin Road,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
415639,Bodmin Road,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
415639,Bodmin Road,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
415639,Bodmin Road,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
415639,Bodmin Road,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
415639,Bodmin Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
415639,Bodmin Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
415639,Bodmin Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
415639,Bodmin Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
415639,Bodmin Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
415639,Bodmin Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
415639,Bodmin Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
415639,Bodmin Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.36
415639,Bodmin Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
415639,Bodmin Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.46
415639,Bodmin Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
415639,Bodmin Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
415639,Bodmin Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
415639,Bodmin Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
415639,Bodmin Road,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,29.6
415639,Bodmin Road,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
415639,Bodmin Road,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
415639,Bodmin Road,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
415639,Bodmin Road,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
415639,Bodmin Road,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
415639,Bodmin Road,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
415639,Bodmin Road,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
415639,Bodmin Road,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.88
415639,Bodmin Road,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.75
415639,Bodmin Road,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.61
415639,Bodmin Road,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
415639,Bodmin Road,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
415639,Bodmin Road,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
415639,Bodmin Road,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
415639,Bodmin Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
415639,Bodmin Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
415639,Bodmin Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
415639,Bodmin Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
415639,Bodmin Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
415639,Bodmin Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
415639,Bodmin Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
415639,Bodmin Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
415639,Bodmin Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
415639,Bodmin Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.39
415639,Bodmin Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.63
415639,Bodmin Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
415639,Bodmin Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
415639,Bodmin Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
415639,Bodmin Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
415639,Bodmin Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
415639,Bodmin Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
415639,Bodmin Road,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,29.7
415639,Bodmin Road,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
415639,Bodmin Road,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
415639,Bodmin Road,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
415639,Bodmin Road,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
415639,Bodmin Road,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
415639,Bodmin Road,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
415639,Bodmin Road,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
415639,Bodmin Road,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
415639,Bodmin Road,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.04
415639,Bodmin Road,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
415639,Bodmin Road,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
415639,Bodmin Road,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
415639,Bodmin Road,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
415639,Bodmin Road,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
415639,Bodmin Road,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
415639,Bodmin Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
415639,Bodmin Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
415639,Bodmin Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
415639,Bodmin Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
415639,Bodmin Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
415639,Bodmin Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
415639,Bodmin Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
415639,Bodmin Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
415639,Bodmin Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
415639,Bodmin Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
415639,Bodmin Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.73
415639,Bodmin Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.51
415639,Bodmin Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
415639,Bodmin Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
415639,Bodmin Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
415639,Bodmin Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
415639,Bodmin Road,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,29.9
415639,Bodmin Road,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
415639,Bodmin Road,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
415639,Bodmin Road,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
415639,Bodmin Road,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
415639,Bodmin Road,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
415639,Bodmin Road,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
415639,Bodmin Road,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
415639,Bodmin Road,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
415639,Bodmin Road,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.74
415639,Bodmin Road,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.94
415639,Bodmin Road,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.88
415639,Bodmin Road,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
415639,Bodmin Road,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
415639,Bodmin Road,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
415639,Bodmin Road,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
415639,Bodmin Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
415639,Bodmin Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
415639,Bodmin Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
415639,Bodmin Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
415639,Bodmin Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
415639,Bodmin Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
415639,Bodmin Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
415639,Bodmin Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
415639,Bodmin Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.6
415639,Bodmin Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.64
415639,Bodmin Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
415639,Bodmin Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
415639,Bodmin Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
415639,Bodmin Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
415639,Bodmin Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
415639,Bodmin Road,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,30.0
415639,Bodmin Road,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
415639,Bodmin Road,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
415639,Bodmin Road,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
415639,Bodmin Road,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
415639,Bodmin Road,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
415639,Bodmin Road,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
415639,Bodmin Road,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
415639,Bodmin Road,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.13
415639,Bodmin Road,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.24
415639,Bodmin Road,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.6
415639,Bodmin Road,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
415639,Bodmin Road,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
415639,Bodmin Road,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
415639,Bodmin Road,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
415639,Bodmin Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
415639,Bodmin Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
415639,Bodmin Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
415639,Bodmin Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
415639,Bodmin Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
415639,Bodmin Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
415639,Bodmin Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
415639,Bodmin Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
415639,Bodmin Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
415639,Bodmin Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.33
415639,Bodmin Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
415639,Bodmin Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
415639,Bodmin Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
415639,Bodmin Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
415639,Bodmin Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
415639,Bodmin Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
415639,Bodmin Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
415639,Bodmin Road,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,30.1
415639,Bodmin Road,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
415639,Bodmin Road,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
415639,Bodmin Road,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
415639,Bodmin Road,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
415639,Bodmin Road,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
415639,Bodmin Road,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
415639,Bodmin Road,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
415639,Bodmin Road,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.7
415639,Bodmin Road,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.48
415639,Bodmin Road,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.01
415639,Bodmin Road,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
415639,Bodmin Road,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
415639,Bodmin Road,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
415639,Bodmin Road,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
415639,Bodmin Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
415639,Bodmin Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
415639,Bodmin Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
415639,Bodmin Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
415639,Bodmin Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
415639,Bodmin Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
415639,Bodmin Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
415639,Bodmin Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
415639,Bodmin Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
415639,Bodmin Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.42
415639,Bodmin Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.66
415639,Bodmin Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
415639,Bodmin Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
415639,Bodmin Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
415639,Bodmin Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
415639,Bodmin Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
415639,Bodmin Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
415639,Bodmin Road,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,30.2
415639,Bodmin Road,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
415639,Bodmin Road,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
415639,Bodmin Road,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
415639,Bodmin Road,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
415639,Bodmin Road,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
415639,Bodmin Road,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
415639,Bodmin Road,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
415639,Bodmin Road,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
415639,Bodmin Road,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.06
415639,Bodmin Road,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.53
415639,Bodmin Road,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.06
415639,Bodmin Road,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
415639,Bodmin Road,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
415639,Bodmin Road,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
415639,Bodmin Road,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
415639,Bodmin Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
415639,Bodmin Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
415639,Bodmin Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
415639,Bodmin Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
415639,Bodmin Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
415639,Bodmin Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
415639,Bodmin Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
415639,Bodmin Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
415639,Bodmin Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.46
415639,Bodmin Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.61
415639,Bodmin Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.65
415639,Bodmin Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
415639,Bodmin Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
415639,Bodmin Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
415639,Bodmin Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
415639,Bodmin Road,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,30.3
415639,Bodmin Road,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
415639,Bodmin Road,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
415639,Bodmin Road,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
415639,Bodmin Road,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
415639,Bodmin Road,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
415639,Bodmin Road,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
415639,Bodmin Road,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
415639,Bodmin Road,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.51
415639,Bodmin Road,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.56
415639,Bodmin Road,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.74
415639,Bodmin Road,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
415639,Bodmin Road,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
415639,Bodmin Road,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
415639,Bodmin Road,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
415639,Bodmin Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
415639,Bodmin Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
415639,Bodmin Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
415639,Bodmin Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
415639,Bodmin Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
415639,Bodmin Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
415639,Bodmin Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
415639,Bodmin Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
415639,Bodmin Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.79
415639,Bodmin Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.41
415639,Bodmin Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
415639,Bodmin Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
415639,Bodmin Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
415639,Bodmin Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
415639,Bodmin Road,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,30.4
415639,Bodmin Road,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
415639,Bodmin Road,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
415639,Bodmin Road,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
415639,Bodmin Road,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
415639,Bodmin Road,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
415639,Bodmin Road,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
415639,Bodmin Road,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
415639,Bodmin Road,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
415639,Bodmin Road,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
415639,Bodmin Road,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.24
415639,Bodmin Road,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.81
415639,Bodmin Road,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.86
415639,Bodmin Road,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
415639,Bodmin Road,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
415639,Bodmin Road,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
415639,Bodmin Road,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
415639,Bodmin Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
415639,Bodmin Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
415639,Bodmin Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
415639,Bodmin Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
415639,Bodmin Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
415639,Bodmin Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
415639,Bodmin Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
415639,Bodmin Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
415639,Bodmin Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.97
415639,Bodmin Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.46
415639,Bodmin Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.36
415639,Bodmin Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
415639,Bodmin Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
415639,Bodmin Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
415639,Bodmin Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
415639,Bodmin Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
415639,Bodmin Road,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,30.5
415639,Bodmin Road,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
415639,Bodmin Road,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
415639,Bodmin Road,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
415639,Bodmin Road,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
415639,Bodmin Road,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
415639,Bodmin Road,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
415639,Bodmin Road,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
415639,Bodmin Road,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
415639,Bodmin Road,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.5
415639,Bodmin Road,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.04
415639,Bodmin Road,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.48
415639,Bodmin Road,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
415639,Bodmin Road,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
415639,Bodmin Road,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
415639,Bodmin Road,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
415639,Bodmin Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
415639,Bodmin Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
415639,Bodmin Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
415639,Bodmin Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
415639,Bodmin Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
415639,Bodmin Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
415639,Bodmin Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
415639,Bodmin Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
415639,Bodmin Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.36
415639,Bodmin Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.51
415639,Bodmin Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
415639,Bodmin Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
415639,Bodmin Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
415639,Bodmin Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
415639,Bodmin Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
415639,Bodmin Road,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
415639,Bodmin Road,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
415639,Bodmin Road,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
415639,Bodmin Road,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
415639,Bodmin Road,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
415639,Bodmin Road,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
415639,Bodmin Road,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
415639,Bodmin Road,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
415639,Bodmin Road,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.81
415639,Bodmin Road,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.84
415639,Bodmin Road,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.88
415639,Bodmin Road,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
415639,Bodmin Road,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
415639,Bodmin Road,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
415639,Bodmin Road,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
415639,Bodmin Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
415639,Bodmin Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
415639,Bodmin Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
415639,Bodmin Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
415639,Bodmin Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
415639,Bodmin Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
415639,Bodmin Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.43
415639,Bodmin Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.46
415639,Bodmin Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
415639,Bodmin Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
415639,Bodmin Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
415639,Bodmin Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
415639,Bodmin Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
415639,Bodmin Road,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,30.8
415639,Bodmin Road,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
415639,Bodmin Road,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
415639,Bodmin Road,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
415639,Bodmin Road,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
415639,Bodmin Road,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
415639,Bodmin Road,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
415639,Bodmin Road,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
415639,Bodmin Road,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
415639,Bodmin Road,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.64
415639,Bodmin Road,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.28
415639,Bodmin Road,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.49
415639,Bodmin Road,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
415639,Bodmin Road,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
415639,Bodmin Road,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
415639,Bodmin Road,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
415639,Bodmin Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
415639,Bodmin Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
415639,Bodmin Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
415639,Bodmin Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
415639,Bodmin Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
415639,Bodmin Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
415639,Bodmin Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.78
415639,Bodmin Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
415639,Bodmin Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
415639,Bodmin Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
415639,Bodmin Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
415639,Bodmin Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
415639,Bodmin Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
415639,Bodmin Road,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
415639,Bodmin Road,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
415639,Bodmin Road,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
415639,Bodmin Road,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
415639,Bodmin Road,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
415639,Bodmin Road,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
415639,Bodmin Road,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
415639,Bodmin Road,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
