Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.65
415639,Bodmin Road,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.84
415639,Bodmin Road,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.19
415639,Bodmin Road,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
415639,Bodmin Road,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
415639,Bodmin Road,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
415639,Bodmin Road,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
415639,Bodmin Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
415639,Bodmin Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
415639,Bodmin Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
415639,Bodmin Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
415639,Bodmin Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
415639,Bodmin Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
415639,Bodmin Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.09
415639,Bodmin Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.52
415639,Bodmin Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.05
415639,Bodmin Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
415639,Bodmin Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
415639,Bodmin Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
415639,Bodmin Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
415639,Bodmin Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
415639,Bodmin Road,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
415639,Bodmin Road,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
415639,Bodmin Road,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
415639,Bodmin Road,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
415639,Bodmin Road,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
415639,Bodmin Road,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
415639,Bodmin Road,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
415639,Bodmin Road,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
415639,Bodmin Road,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.6
415639,Bodmin Road,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.04
415639,Bodmin Road,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.14
415639,Bodmin Road,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
415639,Bodmin Road,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
415639,Bodmin Road,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
415639,Bodmin Road,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
415639,Bodmin Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
415639,Bodmin Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
415639,Bodmin Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
415639,Bodmin Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
415639,Bodmin Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
415639,Bodmin Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
415639,Bodmin Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
415639,Bodmin Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
415639,Bodmin Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.25
415639,Bodmin Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.67
415639,Bodmin Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.1
415639,Bodmin Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
415639,Bodmin Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
415639,Bodmin Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
415639,Bodmin Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
415639,Bodmin Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
415639,Bodmin Road,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
415639,Bodmin Road,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
415639,Bodmin Road,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
415639,Bodmin Road,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
415639,Bodmin Road,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
415639,Bodmin Road,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
415639,Bodmin Road,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
415639,Bodmin Road,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
415639,Bodmin Road,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.25
415639,Bodmin Road,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.89
415639,Bodmin Road,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.62
415639,Bodmin Road,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
415639,Bodmin Road,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
415639,Bodmin Road,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
415639,Bodmin Road,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
415639,Bodmin Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
415639,Bodmin Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
415639,Bodmin Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
415639,Bodmin Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
415639,Bodmin Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
415639,Bodmin Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
415639,Bodmin Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
415639,Bodmin Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.41
415639,Bodmin Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.61
415639,Bodmin Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.21
415639,Bodmin Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
415639,Bodmin Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
415639,Bodmin Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
415639,Bodmin Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
415639,Bodmin Road,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,31.2
415639,Bodmin Road,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
415639,Bodmin Road,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
415639,Bodmin Road,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
415639,Bodmin Road,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
415639,Bodmin Road,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
415639,Bodmin Road,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
415639,Bodmin Road,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
415639,Bodmin Road,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
415639,Bodmin Road,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.5
415639,Bodmin Road,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.16
415639,Bodmin Road,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.41
415639,Bodmin Road,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
415639,Bodmin Road,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
415639,Bodmin Road,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
415639,Bodmin Road,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
415639,Bodmin Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
415639,Bodmin Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
415639,Bodmin Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
415639,Bodmin Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
415639,Bodmin Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
415639,Bodmin Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
415639,Bodmin Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
415639,Bodmin Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.53
415639,Bodmin Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
415639,Bodmin Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
415639,Bodmin Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
415639,Bodmin Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
415639,Bodmin Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
415639,Bodmin Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
415639,Bodmin Road,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
415639,Bodmin Road,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
415639,Bodmin Road,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
415639,Bodmin Road,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
415639,Bodmin Road,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
415639,Bodmin Road,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
415639,Bodmin Road,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
415639,Bodmin Road,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.23
415639,Bodmin Road,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.93
415639,Bodmin Road,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.14
415639,Bodmin Road,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
415639,Bodmin Road,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
415639,Bodmin Road,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
415639,Bodmin Road,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
415639,Bodmin Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
415639,Bodmin Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
415639,Bodmin Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
415639,Bodmin Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
415639,Bodmin Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
415639,Bodmin Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
415639,Bodmin Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
415639,Bodmin Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.4
415639,Bodmin Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
415639,Bodmin Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
415639,Bodmin Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
415639,Bodmin Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
415639,Bodmin Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
415639,Bodmin Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
415639,Bodmin Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
415639,Bodmin Road,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
415639,Bodmin Road,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
415639,Bodmin Road,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
415639,Bodmin Road,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
415639,Bodmin Road,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
415639,Bodmin Road,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
415639,Bodmin Road,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
415639,Bodmin Road,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
415639,Bodmin Road,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
415639,Bodmin Road,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.04
415639,Bodmin Road,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.91
415639,Bodmin Road,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.45
415639,Bodmin Road,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
415639,Bodmin Road,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
415639,Bodmin Road,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
415639,Bodmin Road,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
415639,Bodmin Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
415639,Bodmin Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
415639,Bodmin Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
415639,Bodmin Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
415639,Bodmin Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
415639,Bodmin Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
415639,Bodmin Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.66
415639,Bodmin Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
415639,Bodmin Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.53
415639,Bodmin Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
415639,Bodmin Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
415639,Bodmin Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
415639,Bodmin Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
415639,Bodmin Road,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,31.6
415639,Bodmin Road,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
415639,Bodmin Road,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
415639,Bodmin Road,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
415639,Bodmin Road,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
415639,Bodmin Road,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
415639,Bodmin Road,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
415639,Bodmin Road,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
415639,Bodmin Road,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
415639,Bodmin Road,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
415639,Bodmin Road,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.15
415639,Bodmin Road,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.75
415639,Bodmin Road,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.6
415639,Bodmin Road,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
415639,Bodmin Road,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
415639,Bodmin Road,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
415639,Bodmin Road,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
415639,Bodmin Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
415639,Bodmin Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
415639,Bodmin Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
415639,Bodmin Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
415639,Bodmin Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
415639,Bodmin Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
415639,Bodmin Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
415639,Bodmin Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.44
415639,Bodmin Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.51
415639,Bodmin Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
415639,Bodmin Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
415639,Bodmin Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
415639,Bodmin Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
415639,Bodmin Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
415639,Bodmin Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
415639,Bodmin Road,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,31.7
415639,Bodmin Road,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
415639,Bodmin Road,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
415639,Bodmin Road,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
415639,Bodmin Road,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
415639,Bodmin Road,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
415639,Bodmin Road,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
415639,Bodmin Road,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
415639,Bodmin Road,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
415639,Bodmin Road,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
415639,Bodmin Road,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.4
415639,Bodmin Road,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.01
415639,Bodmin Road,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
415639,Bodmin Road,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
415639,Bodmin Road,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
415639,Bodmin Road,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
415639,Bodmin Road,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
415639,Bodmin Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
415639,Bodmin Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
415639,Bodmin Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
415639,Bodmin Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
415639,Bodmin Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
415639,Bodmin Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
415639,Bodmin Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
415639,Bodmin Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.57
415639,Bodmin Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
415639,Bodmin Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.3
415639,Bodmin Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
415639,Bodmin Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
415639,Bodmin Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
415639,Bodmin Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
415639,Bodmin Road,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
415639,Bodmin Road,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
415639,Bodmin Road,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
415639,Bodmin Road,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
415639,Bodmin Road,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
415639,Bodmin Road,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
415639,Bodmin Road,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
415639,Bodmin Road,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
415639,Bodmin Road,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.48
415639,Bodmin Road,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.97
415639,Bodmin Road,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.66
415639,Bodmin Road,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
415639,Bodmin Road,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
415639,Bodmin Road,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
415639,Bodmin Road,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
415639,Bodmin Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
415639,Bodmin Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
415639,Bodmin Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
415639,Bodmin Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
415639,Bodmin Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
415639,Bodmin Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
415639,Bodmin Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
415639,Bodmin Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.15
415639,Bodmin Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.87
415639,Bodmin Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.39
415639,Bodmin Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
415639,Bodmin Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
415639,Bodmin Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
415639,Bodmin Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
415639,Bodmin Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
415639,Bodmin Road,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
415639,Bodmin Road,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
415639,Bodmin Road,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
415639,Bodmin Road,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
415639,Bodmin Road,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
415639,Bodmin Road,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
415639,Bodmin Road,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
415639,Bodmin Road,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.48
415639,Bodmin Road,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.23
415639,Bodmin Road,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.31
415639,Bodmin Road,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
415639,Bodmin Road,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
415639,Bodmin Road,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
415639,Bodmin Road,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
415639,Bodmin Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
415639,Bodmin Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
415639,Bodmin Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
415639,Bodmin Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
415639,Bodmin Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
415639,Bodmin Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
415639,Bodmin Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
415639,Bodmin Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
415639,Bodmin Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
415639,Bodmin Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.05
415639,Bodmin Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.04
415639,Bodmin Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
415639,Bodmin Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
415639,Bodmin Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
415639,Bodmin Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
415639,Bodmin Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
415639,Bodmin Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
415639,Bodmin Road,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,31.6
415639,Bodmin Road,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
415639,Bodmin Road,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
415639,Bodmin Road,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
415639,Bodmin Road,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
415639,Bodmin Road,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
415639,Bodmin Road,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
415639,Bodmin Road,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
415639,Bodmin Road,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
415639,Bodmin Road,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.41
415639,Bodmin Road,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
415639,Bodmin Road,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.23
415639,Bodmin Road,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
415639,Bodmin Road,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
415639,Bodmin Road,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
415639,Bodmin Road,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
415639,Bodmin Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
415639,Bodmin Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
415639,Bodmin Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
415639,Bodmin Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
415639,Bodmin Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
415639,Bodmin Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
415639,Bodmin Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
415639,Bodmin Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
415639,Bodmin Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.91
415639,Bodmin Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.06
415639,Bodmin Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
415639,Bodmin Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
415639,Bodmin Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
415639,Bodmin Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
415639,Bodmin Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
415639,Bodmin Road,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,31.7
415639,Bodmin Road,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
415639,Bodmin Road,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
415639,Bodmin Road,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
415639,Bodmin Road,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
415639,Bodmin Road,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
415639,Bodmin Road,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
415639,Bodmin Road,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
415639,Bodmin Road,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
415639,Bodmin Road,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.58
415639,Bodmin Road,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.62
415639,Bodmin Road,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.34
415639,Bodmin Road,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
415639,Bodmin Road,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
415639,Bodmin Road,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
415639,Bodmin Road,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
415639,Bodmin Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
415639,Bodmin Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
415639,Bodmin Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
415639,Bodmin Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
415639,Bodmin Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
415639,Bodmin Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
415639,Bodmin Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
415639,Bodmin Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
415639,Bodmin Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.01
415639,Bodmin Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.86
415639,Bodmin Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
415639,Bodmin Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
415639,Bodmin Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
415639,Bodmin Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
415639,Bodmin Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
415639,Bodmin Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
415639,Bodmin Road,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
415639,Bodmin Road,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
415639,Bodmin Road,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
415639,Bodmin Road,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
415639,Bodmin Road,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
415639,Bodmin Road,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
415639,Bodmin Road,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
415639,Bodmin Road,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
415639,Bodmin Road,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.33
415639,Bodmin Road,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.99
415639,Bodmin Road,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.65
415639,Bodmin Road,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
415639,Bodmin Road,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
415639,Bodmin Road,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
415639,Bodmin Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
415639,Bodmin Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
415639,Bodmin Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
415639,Bodmin Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
415639,Bodmin Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
415639,Bodmin Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
415639,Bodmin Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
415639,Bodmin Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.08
415639,Bodmin Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.19
415639,Bodmin Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.73
415639,Bodmin Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
415639,Bodmin Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
415639,Bodmin Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
415639,Bodmin Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
415639,Bodmin Road,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
415639,Bodmin Road,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
415639,Bodmin Road,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
415639,Bodmin Road,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
415639,Bodmin Road,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
415639,Bodmin Road,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
415639,Bodmin Road,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
415639,Bodmin Road,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
415639,Bodmin Road,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.96
415639,Bodmin Road,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.2
415639,Bodmin Road,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.28
415639,Bodmin Road,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
415639,Bodmin Road,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
415639,Bodmin Road,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
415639,Bodmin Road,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
415639,Bodmin Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
415639,Bodmin Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
415639,Bodmin Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
415639,Bodmin Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
415639,Bodmin Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
415639,Bodmin Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
415639,Bodmin Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
415639,Bodmin Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
415639,Bodmin Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
415639,Bodmin Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.94
415639,Bodmin Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.19
415639,Bodmin Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
415639,Bodmin Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
415639,Bodmin Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
415639,Bodmin Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
415639,Bodmin Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
415639,Bodmin Road,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
415639,Bodmin Road,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
415639,Bodmin Road,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
415639,Bodmin Road,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
415639,Bodmin Road,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
415639,Bodmin Road,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
415639,Bodmin Road,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
415639,Bodmin Road,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
415639,Bodmin Road,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.96
415639,Bodmin Road,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.44
415639,Bodmin Road,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
415639,Bodmin Road,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
415639,Bodmin Road,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
415639,Bodmin Road,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
415639,Bodmin Road,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
415639,Bodmin Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
415639,Bodmin Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
415639,Bodmin Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
415639,Bodmin Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
415639,Bodmin Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
415639,Bodmin Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
415639,Bodmin Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
415639,Bodmin Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
415639,Bodmin Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
415639,Bodmin Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.99
415639,Bodmin Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.5
415639,Bodmin Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
415639,Bodmin Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
415639,Bodmin Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
415639,Bodmin Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
415639,Bodmin Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
415639,Bodmin Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
415639,Bodmin Road,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
415639,Bodmin Road,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
415639,Bodmin Road,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
415639,Bodmin Road,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
415639,Bodmin Road,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
415639,Bodmin Road,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
415639,Bodmin Road,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
415639,Bodmin Road,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
415639,Bodmin Road,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.09
415639,Bodmin Road,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.56
415639,Bodmin Road,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.41
415639,Bodmin Road,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
415639,Bodmin Road,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
415639,Bodmin Road,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
415639,Bodmin Road,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
415639,Bodmin Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
