Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
415639,Bodmin Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
415639,Bodmin Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
415639,Bodmin Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
415639,Bodmin Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
415639,Bodmin Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
415639,Bodmin Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
415639,Bodmin Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.77
415639,Bodmin Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.45
415639,Bodmin Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.71
415639,Bodmin Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
415639,Bodmin Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
415639,Bodmin Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
415639,Bodmin Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
415639,Bodmin Road,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
415639,Bodmin Road,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
415639,Bodmin Road,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
415639,Bodmin Road,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
415639,Bodmin Road,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
415639,Bodmin Road,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
415639,Bodmin Road,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
415639,Bodmin Road,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
415639,Bodmin Road,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.28
415639,Bodmin Road,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.52
415639,Bodmin Road,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
415639,Bodmin Road,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
415639,Bodmin Road,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
415639,Bodmin Road,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
415639,Bodmin Road,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
415639,Bodmin Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
415639,Bodmin Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
415639,Bodmin Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
415639,Bodmin Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
415639,Bodmin Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
415639,Bodmin Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
415639,Bodmin Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
415639,Bodmin Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
415639,Bodmin Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.7
415639,Bodmin Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.65
415639,Bodmin Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
415639,Bodmin Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
415639,Bodmin Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
415639,Bodmin Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
415639,Bodmin Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
415639,Bodmin Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
415639,Bodmin Road,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
415639,Bodmin Road,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
415639,Bodmin Road,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
415639,Bodmin Road,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
415639,Bodmin Road,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
415639,Bodmin Road,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
415639,Bodmin Road,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
415639,Bodmin Road,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
415639,Bodmin Road,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.66
415639,Bodmin Road,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.19
415639,Bodmin Road,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.6
415639,Bodmin Road,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
415639,Bodmin Road,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
415639,Bodmin Road,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
415639,Bodmin Road,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
415639,Bodmin Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
415639,Bodmin Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
415639,Bodmin Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
415639,Bodmin Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.14
415639,Bodmin Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
415639,Bodmin Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
415639,Bodmin Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
415639,Bodmin Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
415639,Bodmin Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.63
415639,Bodmin Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.54
415639,Bodmin Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
415639,Bodmin Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
415639,Bodmin Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
415639,Bodmin Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
415639,Bodmin Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
415639,Bodmin Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
415639,Bodmin Road,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
415639,Bodmin Road,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
415639,Bodmin Road,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
415639,Bodmin Road,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
415639,Bodmin Road,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
415639,Bodmin Road,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
415639,Bodmin Road,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
415639,Bodmin Road,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
415639,Bodmin Road,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.54
415639,Bodmin Road,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.97
415639,Bodmin Road,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
415639,Bodmin Road,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
415639,Bodmin Road,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
415639,Bodmin Road,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
415639,Bodmin Road,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
415639,Bodmin Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
415639,Bodmin Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
415639,Bodmin Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.87
415639,Bodmin Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
415639,Bodmin Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
415639,Bodmin Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
415639,Bodmin Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
415639,Bodmin Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
415639,Bodmin Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
415639,Bodmin Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
415639,Bodmin Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.34
415639,Bodmin Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.62
415639,Bodmin Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.99
415639,Bodmin Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
415639,Bodmin Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
415639,Bodmin Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
415639,Bodmin Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
415639,Bodmin Road,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
415639,Bodmin Road,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
415639,Bodmin Road,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
415639,Bodmin Road,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
415639,Bodmin Road,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
415639,Bodmin Road,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
415639,Bodmin Road,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
415639,Bodmin Road,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
415639,Bodmin Road,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
415639,Bodmin Road,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.88
415639,Bodmin Road,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.39
415639,Bodmin Road,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
415639,Bodmin Road,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
415639,Bodmin Road,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
415639,Bodmin Road,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
415639,Bodmin Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
415639,Bodmin Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
415639,Bodmin Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
415639,Bodmin Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
415639,Bodmin Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
415639,Bodmin Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
415639,Bodmin Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
415639,Bodmin Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
415639,Bodmin Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.76
415639,Bodmin Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.43
415639,Bodmin Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.09
415639,Bodmin Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
415639,Bodmin Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
415639,Bodmin Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
415639,Bodmin Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
415639,Bodmin Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
415639,Bodmin Road,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
415639,Bodmin Road,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
415639,Bodmin Road,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
415639,Bodmin Road,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
415639,Bodmin Road,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
415639,Bodmin Road,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
415639,Bodmin Road,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
415639,Bodmin Road,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
415639,Bodmin Road,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.14
415639,Bodmin Road,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.9
415639,Bodmin Road,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.43
415639,Bodmin Road,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
415639,Bodmin Road,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
415639,Bodmin Road,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
415639,Bodmin Road,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
415639,Bodmin Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
415639,Bodmin Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.38
415639,Bodmin Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
415639,Bodmin Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
415639,Bodmin Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
415639,Bodmin Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
415639,Bodmin Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
415639,Bodmin Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.89
415639,Bodmin Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.84
415639,Bodmin Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.55
415639,Bodmin Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
415639,Bodmin Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
415639,Bodmin Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
415639,Bodmin Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
415639,Bodmin Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
415639,Bodmin Road,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,32.2
415639,Bodmin Road,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
415639,Bodmin Road,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
415639,Bodmin Road,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
415639,Bodmin Road,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
415639,Bodmin Road,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
415639,Bodmin Road,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
415639,Bodmin Road,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
415639,Bodmin Road,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
415639,Bodmin Road,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
415639,Bodmin Road,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.64
415639,Bodmin Road,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
415639,Bodmin Road,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.2
415639,Bodmin Road,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
415639,Bodmin Road,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
415639,Bodmin Road,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
415639,Bodmin Road,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
415639,Bodmin Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
415639,Bodmin Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.98
415639,Bodmin Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.95
415639,Bodmin Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
415639,Bodmin Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
415639,Bodmin Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
415639,Bodmin Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
415639,Bodmin Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
415639,Bodmin Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.6
415639,Bodmin Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
415639,Bodmin Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.98
415639,Bodmin Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.1
415639,Bodmin Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
415639,Bodmin Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
415639,Bodmin Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
415639,Bodmin Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
415639,Bodmin Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
415639,Bodmin Road,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,32.2
415639,Bodmin Road,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
415639,Bodmin Road,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
415639,Bodmin Road,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
415639,Bodmin Road,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
415639,Bodmin Road,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
415639,Bodmin Road,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
415639,Bodmin Road,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
415639,Bodmin Road,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
415639,Bodmin Road,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
415639,Bodmin Road,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.4
415639,Bodmin Road,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
415639,Bodmin Road,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.3
415639,Bodmin Road,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
415639,Bodmin Road,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
415639,Bodmin Road,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
415639,Bodmin Road,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
415639,Bodmin Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
415639,Bodmin Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.41
415639,Bodmin Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.9
415639,Bodmin Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
415639,Bodmin Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
415639,Bodmin Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
415639,Bodmin Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
415639,Bodmin Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
415639,Bodmin Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.83
415639,Bodmin Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.01
415639,Bodmin Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.11
415639,Bodmin Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
415639,Bodmin Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
415639,Bodmin Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
415639,Bodmin Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
415639,Bodmin Road,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
415639,Bodmin Road,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
415639,Bodmin Road,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
415639,Bodmin Road,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
415639,Bodmin Road,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
415639,Bodmin Road,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
415639,Bodmin Road,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
415639,Bodmin Road,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
415639,Bodmin Road,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.85
415639,Bodmin Road,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.3
415639,Bodmin Road,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.75
415639,Bodmin Road,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
415639,Bodmin Road,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
415639,Bodmin Road,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
415639,Bodmin Road,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
415639,Bodmin Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
415639,Bodmin Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.02
415639,Bodmin Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.69
415639,Bodmin Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
415639,Bodmin Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
415639,Bodmin Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
415639,Bodmin Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
415639,Bodmin Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.42
415639,Bodmin Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.73
415639,Bodmin Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.87
415639,Bodmin Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.39
415639,Bodmin Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
415639,Bodmin Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
415639,Bodmin Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
415639,Bodmin Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
415639,Bodmin Road,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
415639,Bodmin Road,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
415639,Bodmin Road,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
415639,Bodmin Road,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
415639,Bodmin Road,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
415639,Bodmin Road,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
415639,Bodmin Road,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
415639,Bodmin Road,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
415639,Bodmin Road,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
415639,Bodmin Road,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.63
415639,Bodmin Road,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.82
415639,Bodmin Road,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
415639,Bodmin Road,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
415639,Bodmin Road,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
415639,Bodmin Road,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
415639,Bodmin Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
415639,Bodmin Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.04
415639,Bodmin Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
415639,Bodmin Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.51
415639,Bodmin Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
415639,Bodmin Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
415639,Bodmin Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
415639,Bodmin Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
415639,Bodmin Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
415639,Bodmin Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.68
415639,Bodmin Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.77
415639,Bodmin Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.09
415639,Bodmin Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
415639,Bodmin Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
415639,Bodmin Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
415639,Bodmin Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
415639,Bodmin Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
415639,Bodmin Road,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
415639,Bodmin Road,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
415639,Bodmin Road,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
415639,Bodmin Road,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
415639,Bodmin Road,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
415639,Bodmin Road,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
415639,Bodmin Road,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
415639,Bodmin Road,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.27
415639,Bodmin Road,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.38
415639,Bodmin Road,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.46
415639,Bodmin Road,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
415639,Bodmin Road,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
415639,Bodmin Road,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
415639,Bodmin Road,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
415639,Bodmin Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
415639,Bodmin Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
415639,Bodmin Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
415639,Bodmin Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
415639,Bodmin Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.92
415639,Bodmin Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
415639,Bodmin Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
415639,Bodmin Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
415639,Bodmin Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
415639,Bodmin Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.55
415639,Bodmin Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.1
415639,Bodmin Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.68
415639,Bodmin Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.43
415639,Bodmin Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
415639,Bodmin Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
415639,Bodmin Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
415639,Bodmin Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
415639,Bodmin Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
415639,Bodmin Road,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
415639,Bodmin Road,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
415639,Bodmin Road,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
415639,Bodmin Road,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
415639,Bodmin Road,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
415639,Bodmin Road,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
415639,Bodmin Road,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
415639,Bodmin Road,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
415639,Bodmin Road,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
415639,Bodmin Road,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.06
415639,Bodmin Road,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.23
415639,Bodmin Road,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.89
415639,Bodmin Road,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
415639,Bodmin Road,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
415639,Bodmin Road,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
415639,Bodmin Road,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
415639,Bodmin Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
415639,Bodmin Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
415639,Bodmin Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
415639,Bodmin Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
415639,Bodmin Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.64
415639,Bodmin Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
415639,Bodmin Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
415639,Bodmin Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
415639,Bodmin Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
415639,Bodmin Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.78
415639,Bodmin Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.88
415639,Bodmin Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.03
415639,Bodmin Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
415639,Bodmin Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
415639,Bodmin Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
415639,Bodmin Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
415639,Bodmin Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
415639,Bodmin Road,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
415639,Bodmin Road,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
415639,Bodmin Road,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
415639,Bodmin Road,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
415639,Bodmin Road,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
415639,Bodmin Road,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
415639,Bodmin Road,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
415639,Bodmin Road,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
415639,Bodmin Road,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.88
415639,Bodmin Road,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.25
415639,Bodmin Road,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.51
415639,Bodmin Road,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
415639,Bodmin Road,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
415639,Bodmin Road,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
415639,Bodmin Road,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
415639,Bodmin Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
415639,Bodmin Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
415639,Bodmin Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
415639,Bodmin Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.88
415639,Bodmin Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
415639,Bodmin Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
415639,Bodmin Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
415639,Bodmin Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
415639,Bodmin Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.33
415639,Bodmin Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
415639,Bodmin Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.64
415639,Bodmin Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.24
415639,Bodmin Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
415639,Bodmin Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
415639,Bodmin Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
415639,Bodmin Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
415639,Bodmin Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
415639,Bodmin Road,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
415639,Bodmin Road,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
415639,Bodmin Road,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
415639,Bodmin Road,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
415639,Bodmin Road,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
415639,Bodmin Road,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
415639,Bodmin Road,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
415639,Bodmin Road,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
415639,Bodmin Road,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.37
415639,Bodmin Road,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.31
415639,Bodmin Road,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.4
415639,Bodmin Road,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
415639,Bodmin Road,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
415639,Bodmin Road,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
415639,Bodmin Road,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
415639,Bodmin Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
415639,Bodmin Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.71
415639,Bodmin Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
415639,Bodmin Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.8
415639,Bodmin Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
415639,Bodmin Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
415639,Bodmin Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
415639,Bodmin Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
415639,Bodmin Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
415639,Bodmin Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.75
415639,Bodmin Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
415639,Bodmin Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.84
415639,Bodmin Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
415639,Bodmin Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
415639,Bodmin Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
415639,Bodmin Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
415639,Bodmin Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
415639,Bodmin Road,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
415639,Bodmin Road,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
415639,Bodmin Road,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
415639,Bodmin Road,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
415639,Bodmin Road,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
415639,Bodmin Road,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
415639,Bodmin Road,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
415639,Bodmin Road,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
415639,Bodmin Road,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
415639,Bodmin Road,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.87
415639,Bodmin Road,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.92
415639,Bodmin Road,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.8
415639,Bodmin Road,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
415639,Bodmin Road,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
415639,Bodmin Road,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
415639,Bodmin Road,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
415639,Bodmin Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
415639,Bodmin Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
415639,Bodmin Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.42
415639,Bodmin Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
415639,Bodmin Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
415639,Bodmin Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
415639,Bodmin Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
415639,Bodmin Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
415639,Bodmin Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.42
415639,Bodmin Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.96
415639,Bodmin Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.18
415639,Bodmin Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.36
415639,Bodmin Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
415639,Bodmin Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
415639,Bodmin Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
415639,Bodmin Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
415639,Bodmin Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
415639,Bodmin Road,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
415639,Bodmin Road,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
415639,Bodmin Road,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
415639,Bodmin Road,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
415639,Bodmin Road,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
415639,Bodmin Road,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
415639,Bodmin Road,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
415639,Bodmin Road,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
415639,Bodmin Road,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
415639,Bodmin Road,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.97
415639,Bodmin Road,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.06
415639,Bodmin Road,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.88
415639,Bodmin Road,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
415639,Bodmin Road,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
415639,Bodmin Road,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
415639,Bodmin Road,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
415639,Bodmin Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
415639,Bodmin Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.25
415639,Bodmin Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
415639,Bodmin Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
415639,Bodmin Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
