Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
415639,Bodmin Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
415639,Bodmin Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.44
415639,Bodmin Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.24
415639,Bodmin Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.21
415639,Bodmin Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
415639,Bodmin Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
415639,Bodmin Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
415639,Bodmin Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
415639,Bodmin Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
415639,Bodmin Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
415639,Bodmin Road,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
415639,Bodmin Road,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
415639,Bodmin Road,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
415639,Bodmin Road,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
415639,Bodmin Road,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
415639,Bodmin Road,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
415639,Bodmin Road,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
415639,Bodmin Road,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
415639,Bodmin Road,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
415639,Bodmin Road,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.23
415639,Bodmin Road,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.96
415639,Bodmin Road,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
415639,Bodmin Road,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
415639,Bodmin Road,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
415639,Bodmin Road,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
415639,Bodmin Road,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
415639,Bodmin Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
415639,Bodmin Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
415639,Bodmin Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.33
415639,Bodmin Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.43
415639,Bodmin Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
415639,Bodmin Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
415639,Bodmin Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
415639,Bodmin Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
415639,Bodmin Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.84
415639,Bodmin Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.88
415639,Bodmin Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.05
415639,Bodmin Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.48
415639,Bodmin Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
415639,Bodmin Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
415639,Bodmin Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
415639,Bodmin Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
415639,Bodmin Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
415639,Bodmin Road,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
415639,Bodmin Road,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
415639,Bodmin Road,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
415639,Bodmin Road,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
415639,Bodmin Road,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
415639,Bodmin Road,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
415639,Bodmin Road,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
415639,Bodmin Road,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
415639,Bodmin Road,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
415639,Bodmin Road,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,4.28
415639,Bodmin Road,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.85
415639,Bodmin Road,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.07
415639,Bodmin Road,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
415639,Bodmin Road,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
415639,Bodmin Road,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
415639,Bodmin Road,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
415639,Bodmin Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
415639,Bodmin Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
415639,Bodmin Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
415639,Bodmin Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.18
415639,Bodmin Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.13
415639,Bodmin Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
415639,Bodmin Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
415639,Bodmin Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.4
415639,Bodmin Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
415639,Bodmin Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.09
415639,Bodmin Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.07
415639,Bodmin Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.41
415639,Bodmin Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
415639,Bodmin Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
415639,Bodmin Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
415639,Bodmin Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
415639,Bodmin Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
415639,Bodmin Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
415639,Bodmin Road,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
415639,Bodmin Road,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
415639,Bodmin Road,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
415639,Bodmin Road,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
415639,Bodmin Road,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
415639,Bodmin Road,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
415639,Bodmin Road,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
415639,Bodmin Road,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,3.74
415639,Bodmin Road,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.47
415639,Bodmin Road,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.44
415639,Bodmin Road,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
415639,Bodmin Road,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
415639,Bodmin Road,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
415639,Bodmin Road,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
415639,Bodmin Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.63
415639,Bodmin Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
415639,Bodmin Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.11
415639,Bodmin Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.74
415639,Bodmin Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
415639,Bodmin Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
415639,Bodmin Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
415639,Bodmin Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
415639,Bodmin Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.66
415639,Bodmin Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.94
415639,Bodmin Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.81
415639,Bodmin Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.54
415639,Bodmin Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
415639,Bodmin Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
415639,Bodmin Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
415639,Bodmin Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
415639,Bodmin Road,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
415639,Bodmin Road,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
415639,Bodmin Road,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
415639,Bodmin Road,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
415639,Bodmin Road,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
415639,Bodmin Road,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
415639,Bodmin Road,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
415639,Bodmin Road,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.58
415639,Bodmin Road,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.57
415639,Bodmin Road,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.13
415639,Bodmin Road,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
415639,Bodmin Road,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
415639,Bodmin Road,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
415639,Bodmin Road,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
415639,Bodmin Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
415639,Bodmin Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
415639,Bodmin Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.72
415639,Bodmin Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
415639,Bodmin Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
415639,Bodmin Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
415639,Bodmin Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
415639,Bodmin Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.43
415639,Bodmin Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.06
415639,Bodmin Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.01
415639,Bodmin Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.03
415639,Bodmin Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
415639,Bodmin Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
415639,Bodmin Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
415639,Bodmin Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
415639,Bodmin Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
415639,Bodmin Road,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,32.2
415639,Bodmin Road,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
415639,Bodmin Road,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
415639,Bodmin Road,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
415639,Bodmin Road,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
415639,Bodmin Road,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
415639,Bodmin Road,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
415639,Bodmin Road,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
415639,Bodmin Road,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,4.84
415639,Bodmin Road,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.98
415639,Bodmin Road,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.68
415639,Bodmin Road,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
415639,Bodmin Road,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
415639,Bodmin Road,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
415639,Bodmin Road,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
415639,Bodmin Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
415639,Bodmin Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
415639,Bodmin Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
415639,Bodmin Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.98
415639,Bodmin Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
415639,Bodmin Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
415639,Bodmin Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
415639,Bodmin Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
415639,Bodmin Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.38
415639,Bodmin Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.65
415639,Bodmin Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.48
415639,Bodmin Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.6
415639,Bodmin Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
415639,Bodmin Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
415639,Bodmin Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
415639,Bodmin Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
415639,Bodmin Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
415639,Bodmin Road,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,32.2
415639,Bodmin Road,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
415639,Bodmin Road,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
415639,Bodmin Road,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
415639,Bodmin Road,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
415639,Bodmin Road,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
415639,Bodmin Road,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
415639,Bodmin Road,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.36
415639,Bodmin Road,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.41
415639,Bodmin Road,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
415639,Bodmin Road,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
415639,Bodmin Road,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
415639,Bodmin Road,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
415639,Bodmin Road,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
415639,Bodmin Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
415639,Bodmin Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
415639,Bodmin Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
415639,Bodmin Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.63
415639,Bodmin Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
415639,Bodmin Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
415639,Bodmin Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
415639,Bodmin Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
415639,Bodmin Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
415639,Bodmin Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
415639,Bodmin Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.31
415639,Bodmin Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.71
415639,Bodmin Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
415639,Bodmin Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
415639,Bodmin Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
415639,Bodmin Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
415639,Bodmin Road,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
415639,Bodmin Road,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
415639,Bodmin Road,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
415639,Bodmin Road,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
415639,Bodmin Road,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
415639,Bodmin Road,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
415639,Bodmin Road,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
415639,Bodmin Road,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
415639,Bodmin Road,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.64
415639,Bodmin Road,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.32
415639,Bodmin Road,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.45
415639,Bodmin Road,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
415639,Bodmin Road,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
415639,Bodmin Road,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
415639,Bodmin Road,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
415639,Bodmin Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
415639,Bodmin Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.35
415639,Bodmin Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
415639,Bodmin Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.63
415639,Bodmin Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
415639,Bodmin Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
415639,Bodmin Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
415639,Bodmin Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
415639,Bodmin Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
415639,Bodmin Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.21
415639,Bodmin Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
415639,Bodmin Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.68
415639,Bodmin Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
415639,Bodmin Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
415639,Bodmin Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
415639,Bodmin Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
415639,Bodmin Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
415639,Bodmin Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
415639,Bodmin Road,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
415639,Bodmin Road,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
415639,Bodmin Road,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
415639,Bodmin Road,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
415639,Bodmin Road,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
415639,Bodmin Road,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
415639,Bodmin Road,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
415639,Bodmin Road,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.68
415639,Bodmin Road,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.51
415639,Bodmin Road,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
415639,Bodmin Road,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
415639,Bodmin Road,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
415639,Bodmin Road,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
415639,Bodmin Road,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
415639,Bodmin Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.02
415639,Bodmin Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.12
415639,Bodmin Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.14
415639,Bodmin Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
415639,Bodmin Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
415639,Bodmin Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
415639,Bodmin Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
415639,Bodmin Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.62
415639,Bodmin Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.1
415639,Bodmin Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.3
415639,Bodmin Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.05
415639,Bodmin Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
415639,Bodmin Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
415639,Bodmin Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
415639,Bodmin Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
415639,Bodmin Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
415639,Bodmin Road,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
415639,Bodmin Road,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
415639,Bodmin Road,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
415639,Bodmin Road,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
415639,Bodmin Road,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
415639,Bodmin Road,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
415639,Bodmin Road,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
415639,Bodmin Road,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
415639,Bodmin Road,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.72
415639,Bodmin Road,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.07
415639,Bodmin Road,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.85
415639,Bodmin Road,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
415639,Bodmin Road,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
415639,Bodmin Road,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
415639,Bodmin Road,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
415639,Bodmin Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.44
415639,Bodmin Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
415639,Bodmin Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.57
415639,Bodmin Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
415639,Bodmin Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
415639,Bodmin Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
415639,Bodmin Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
415639,Bodmin Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.43
415639,Bodmin Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.68
415639,Bodmin Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
415639,Bodmin Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.57
415639,Bodmin Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.51
415639,Bodmin Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
415639,Bodmin Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
415639,Bodmin Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
415639,Bodmin Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
415639,Bodmin Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
415639,Bodmin Road,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
415639,Bodmin Road,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
415639,Bodmin Road,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
415639,Bodmin Road,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
415639,Bodmin Road,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
415639,Bodmin Road,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
415639,Bodmin Road,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
415639,Bodmin Road,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
415639,Bodmin Road,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
415639,Bodmin Road,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.86
415639,Bodmin Road,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.57
415639,Bodmin Road,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.66
415639,Bodmin Road,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
415639,Bodmin Road,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
415639,Bodmin Road,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
415639,Bodmin Road,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
415639,Bodmin Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.59
415639,Bodmin Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.04
415639,Bodmin Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.41
415639,Bodmin Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.17
415639,Bodmin Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
415639,Bodmin Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
415639,Bodmin Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
415639,Bodmin Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
415639,Bodmin Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.55
415639,Bodmin Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.11
415639,Bodmin Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.43
415639,Bodmin Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.2
415639,Bodmin Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
415639,Bodmin Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
415639,Bodmin Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
415639,Bodmin Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
415639,Bodmin Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
415639,Bodmin Road,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
415639,Bodmin Road,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
415639,Bodmin Road,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
415639,Bodmin Road,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
415639,Bodmin Road,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
415639,Bodmin Road,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
415639,Bodmin Road,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
415639,Bodmin Road,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
415639,Bodmin Road,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
415639,Bodmin Road,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
415639,Bodmin Road,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.22
415639,Bodmin Road,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.39
415639,Bodmin Road,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
415639,Bodmin Road,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
415639,Bodmin Road,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
415639,Bodmin Road,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
415639,Bodmin Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
415639,Bodmin Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.68
415639,Bodmin Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
415639,Bodmin Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
415639,Bodmin Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
415639,Bodmin Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.1
415639,Bodmin Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
415639,Bodmin Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
415639,Bodmin Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.62
415639,Bodmin Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.56
415639,Bodmin Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.08
415639,Bodmin Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
415639,Bodmin Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
415639,Bodmin Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
415639,Bodmin Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
415639,Bodmin Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
415639,Bodmin Road,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,31.7
415639,Bodmin Road,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
415639,Bodmin Road,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
415639,Bodmin Road,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
415639,Bodmin Road,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
415639,Bodmin Road,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
415639,Bodmin Road,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
415639,Bodmin Road,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
415639,Bodmin Road,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
415639,Bodmin Road,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.61
415639,Bodmin Road,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.21
415639,Bodmin Road,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.84
415639,Bodmin Road,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
415639,Bodmin Road,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
415639,Bodmin Road,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
415639,Bodmin Road,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
415639,Bodmin Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
415639,Bodmin Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
415639,Bodmin Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
415639,Bodmin Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.49
415639,Bodmin Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.03
415639,Bodmin Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
415639,Bodmin Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
415639,Bodmin Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
415639,Bodmin Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
415639,Bodmin Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.96
415639,Bodmin Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.92
415639,Bodmin Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.37
415639,Bodmin Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.39
415639,Bodmin Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
415639,Bodmin Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
415639,Bodmin Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
415639,Bodmin Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
415639,Bodmin Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
415639,Bodmin Road,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,31.6
415639,Bodmin Road,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
415639,Bodmin Road,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
415639,Bodmin Road,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
415639,Bodmin Road,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
415639,Bodmin Road,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
415639,Bodmin Road,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
415639,Bodmin Road,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
415639,Bodmin Road,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
415639,Bodmin Road,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.61
415639,Bodmin Road,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
415639,Bodmin Road,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
415639,Bodmin Road,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
415639,Bodmin Road,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
415639,Bodmin Road,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
415639,Bodmin Road,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
415639,Bodmin Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.51
415639,Bodmin Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
415639,Bodmin Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.13
415639,Bodmin Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
415639,Bodmin Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
415639,Bodmin Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
415639,Bodmin Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
415639,Bodmin Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
415639,Bodmin Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.32
415639,Bodmin Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.9
415639,Bodmin Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
415639,Bodmin Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.34
415639,Bodmin Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.23
415639,Bodmin Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
415639,Bodmin Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
415639,Bodmin Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
415639,Bodmin Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
415639,Bodmin Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
415639,Bodmin Road,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
415639,Bodmin Road,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
415639,Bodmin Road,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
415639,Bodmin Road,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
415639,Bodmin Road,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
415639,Bodmin Road,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
415639,Bodmin Road,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
415639,Bodmin Road,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,1.5
415639,Bodmin Road,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
415639,Bodmin Road,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.37
415639,Bodmin Road,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
415639,Bodmin Road,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
415639,Bodmin Road,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
415639,Bodmin Road,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
415639,Bodmin Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.95
415639,Bodmin Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.03
415639,Bodmin Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
415639,Bodmin Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
415639,Bodmin Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
415639,Bodmin Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
415639,Bodmin Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
415639,Bodmin Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.46
415639,Bodmin Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.85
415639,Bodmin Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.33
415639,Bodmin Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.41
415639,Bodmin Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
415639,Bodmin Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
415639,Bodmin Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
415639,Bodmin Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
415639,Bodmin Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
415639,Bodmin Road,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
415639,Bodmin Road,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
415639,Bodmin Road,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
415639,Bodmin Road,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
415639,Bodmin Road,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
415639,Bodmin Road,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
415639,Bodmin Road,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
415639,Bodmin Road,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
415639,Bodmin Road,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.62
415639,Bodmin Road,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
415639,Bodmin Road,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.41
415639,Bodmin Road,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
415639,Bodmin Road,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
415639,Bodmin Road,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
415639,Bodmin Road,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
415639,Bodmin Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
415639,Bodmin Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
415639,Bodmin Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.0
415639,Bodmin Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
415639,Bodmin Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
415639,Bodmin Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
415639,Bodmin Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
415639,Bodmin Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
415639,Bodmin Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.55
415639,Bodmin Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.94
415639,Bodmin Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.65
415639,Bodmin Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.34
