Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
415639,Bodmin Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
415639,Bodmin Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
415639,Bodmin Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
415639,Bodmin Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
415639,Bodmin Road,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
415639,Bodmin Road,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
415639,Bodmin Road,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
415639,Bodmin Road,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
415639,Bodmin Road,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
415639,Bodmin Road,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
415639,Bodmin Road,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
415639,Bodmin Road,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,4.54
415639,Bodmin Road,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.65
415639,Bodmin Road,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
415639,Bodmin Road,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
415639,Bodmin Road,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
415639,Bodmin Road,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
415639,Bodmin Road,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
415639,Bodmin Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.27
415639,Bodmin Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
415639,Bodmin Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
415639,Bodmin Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
415639,Bodmin Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
415639,Bodmin Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
415639,Bodmin Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
415639,Bodmin Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.32
415639,Bodmin Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.69
415639,Bodmin Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.77
415639,Bodmin Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.53
415639,Bodmin Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
415639,Bodmin Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
415639,Bodmin Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
415639,Bodmin Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
415639,Bodmin Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
415639,Bodmin Road,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,31.2
415639,Bodmin Road,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
415639,Bodmin Road,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
415639,Bodmin Road,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
415639,Bodmin Road,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
415639,Bodmin Road,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
415639,Bodmin Road,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
415639,Bodmin Road,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.5
415639,Bodmin Road,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.05
415639,Bodmin Road,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.55
415639,Bodmin Road,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
415639,Bodmin Road,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
415639,Bodmin Road,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
415639,Bodmin Road,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
415639,Bodmin Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
415639,Bodmin Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
415639,Bodmin Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
415639,Bodmin Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
415639,Bodmin Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
415639,Bodmin Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
415639,Bodmin Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
415639,Bodmin Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.64
415639,Bodmin Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.44
415639,Bodmin Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.39
415639,Bodmin Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.03
415639,Bodmin Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
415639,Bodmin Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
415639,Bodmin Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
415639,Bodmin Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
415639,Bodmin Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
415639,Bodmin Road,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
415639,Bodmin Road,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
415639,Bodmin Road,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
415639,Bodmin Road,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
415639,Bodmin Road,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
415639,Bodmin Road,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
415639,Bodmin Road,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.69
415639,Bodmin Road,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
415639,Bodmin Road,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
415639,Bodmin Road,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
415639,Bodmin Road,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
415639,Bodmin Road,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
415639,Bodmin Road,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
415639,Bodmin Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
415639,Bodmin Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
415639,Bodmin Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.3
415639,Bodmin Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
415639,Bodmin Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.65
415639,Bodmin Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
415639,Bodmin Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
415639,Bodmin Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
415639,Bodmin Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
415639,Bodmin Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.68
415639,Bodmin Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.46
415639,Bodmin Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.07
415639,Bodmin Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.21
415639,Bodmin Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
415639,Bodmin Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
415639,Bodmin Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
415639,Bodmin Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
415639,Bodmin Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
415639,Bodmin Road,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
415639,Bodmin Road,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
415639,Bodmin Road,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
415639,Bodmin Road,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
415639,Bodmin Road,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
415639,Bodmin Road,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.23
415639,Bodmin Road,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,3.38
415639,Bodmin Road,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.38
415639,Bodmin Road,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
415639,Bodmin Road,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
415639,Bodmin Road,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
415639,Bodmin Road,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
415639,Bodmin Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
415639,Bodmin Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.75
415639,Bodmin Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
415639,Bodmin Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
415639,Bodmin Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
415639,Bodmin Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
415639,Bodmin Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
415639,Bodmin Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
415639,Bodmin Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.21
415639,Bodmin Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.72
415639,Bodmin Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.87
415639,Bodmin Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.04
415639,Bodmin Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
415639,Bodmin Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
415639,Bodmin Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
415639,Bodmin Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
415639,Bodmin Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
415639,Bodmin Road,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
415639,Bodmin Road,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
415639,Bodmin Road,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
415639,Bodmin Road,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
415639,Bodmin Road,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
415639,Bodmin Road,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.33
415639,Bodmin Road,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
415639,Bodmin Road,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.88
415639,Bodmin Road,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.63
415639,Bodmin Road,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.92
415639,Bodmin Road,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
415639,Bodmin Road,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
415639,Bodmin Road,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
415639,Bodmin Road,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
415639,Bodmin Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
415639,Bodmin Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
415639,Bodmin Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.79
415639,Bodmin Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
415639,Bodmin Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
415639,Bodmin Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
415639,Bodmin Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
415639,Bodmin Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
415639,Bodmin Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
415639,Bodmin Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.09
415639,Bodmin Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.88
415639,Bodmin Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
415639,Bodmin Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.73
415639,Bodmin Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.42
415639,Bodmin Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
415639,Bodmin Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
415639,Bodmin Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
415639,Bodmin Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
415639,Bodmin Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
415639,Bodmin Road,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,30.8
415639,Bodmin Road,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
415639,Bodmin Road,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
415639,Bodmin Road,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
415639,Bodmin Road,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
415639,Bodmin Road,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
415639,Bodmin Road,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
415639,Bodmin Road,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.06
415639,Bodmin Road,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,2.6
415639,Bodmin Road,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
415639,Bodmin Road,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
415639,Bodmin Road,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
415639,Bodmin Road,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
415639,Bodmin Road,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
415639,Bodmin Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
415639,Bodmin Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
415639,Bodmin Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
415639,Bodmin Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
415639,Bodmin Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.87
415639,Bodmin Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
415639,Bodmin Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
415639,Bodmin Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
415639,Bodmin Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
415639,Bodmin Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.48
415639,Bodmin Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.87
415639,Bodmin Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.99
415639,Bodmin Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.29
415639,Bodmin Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
415639,Bodmin Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
415639,Bodmin Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
415639,Bodmin Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
415639,Bodmin Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
415639,Bodmin Road,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,30.7
415639,Bodmin Road,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
415639,Bodmin Road,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
415639,Bodmin Road,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
415639,Bodmin Road,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
415639,Bodmin Road,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
415639,Bodmin Road,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
415639,Bodmin Road,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.15
415639,Bodmin Road,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.44
415639,Bodmin Road,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.22
415639,Bodmin Road,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.98
415639,Bodmin Road,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
415639,Bodmin Road,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
415639,Bodmin Road,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
415639,Bodmin Road,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
415639,Bodmin Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
415639,Bodmin Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
415639,Bodmin Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
415639,Bodmin Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
415639,Bodmin Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
415639,Bodmin Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
415639,Bodmin Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
415639,Bodmin Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.76
415639,Bodmin Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.27
415639,Bodmin Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.24
415639,Bodmin Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.43
415639,Bodmin Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
415639,Bodmin Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
415639,Bodmin Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
415639,Bodmin Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
415639,Bodmin Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
415639,Bodmin Road,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
415639,Bodmin Road,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
415639,Bodmin Road,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
415639,Bodmin Road,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
415639,Bodmin Road,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.35
415639,Bodmin Road,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
415639,Bodmin Road,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,2.37
415639,Bodmin Road,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,2.38
415639,Bodmin Road,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
415639,Bodmin Road,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
415639,Bodmin Road,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
415639,Bodmin Road,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
415639,Bodmin Road,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
415639,Bodmin Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
415639,Bodmin Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
415639,Bodmin Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
415639,Bodmin Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
415639,Bodmin Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
415639,Bodmin Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
415639,Bodmin Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
415639,Bodmin Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
415639,Bodmin Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.93
415639,Bodmin Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.27
415639,Bodmin Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.77
415639,Bodmin Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.4
415639,Bodmin Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
415639,Bodmin Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
415639,Bodmin Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
415639,Bodmin Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
415639,Bodmin Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
415639,Bodmin Road,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,30.5
415639,Bodmin Road,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
415639,Bodmin Road,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
415639,Bodmin Road,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
415639,Bodmin Road,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
415639,Bodmin Road,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
415639,Bodmin Road,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
415639,Bodmin Road,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.06
415639,Bodmin Road,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.8
415639,Bodmin Road,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.3
415639,Bodmin Road,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
415639,Bodmin Road,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
415639,Bodmin Road,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
415639,Bodmin Road,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
415639,Bodmin Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
415639,Bodmin Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
415639,Bodmin Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
415639,Bodmin Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
415639,Bodmin Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
415639,Bodmin Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
415639,Bodmin Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
415639,Bodmin Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
415639,Bodmin Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
415639,Bodmin Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.14
415639,Bodmin Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.69
415639,Bodmin Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.28
415639,Bodmin Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
415639,Bodmin Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
415639,Bodmin Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
415639,Bodmin Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
415639,Bodmin Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
415639,Bodmin Road,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,30.4
415639,Bodmin Road,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
415639,Bodmin Road,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
415639,Bodmin Road,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
415639,Bodmin Road,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
415639,Bodmin Road,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
415639,Bodmin Road,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
415639,Bodmin Road,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
415639,Bodmin Road,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.28
415639,Bodmin Road,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.59
415639,Bodmin Road,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.85
415639,Bodmin Road,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
415639,Bodmin Road,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
415639,Bodmin Road,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
415639,Bodmin Road,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
415639,Bodmin Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
415639,Bodmin Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
415639,Bodmin Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.01
415639,Bodmin Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
415639,Bodmin Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
415639,Bodmin Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
415639,Bodmin Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
415639,Bodmin Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
415639,Bodmin Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
415639,Bodmin Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.63
415639,Bodmin Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.01
415639,Bodmin Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.07
415639,Bodmin Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
415639,Bodmin Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
415639,Bodmin Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
415639,Bodmin Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
415639,Bodmin Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
415639,Bodmin Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
415639,Bodmin Road,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,30.3
415639,Bodmin Road,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
415639,Bodmin Road,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
415639,Bodmin Road,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
415639,Bodmin Road,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
415639,Bodmin Road,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
415639,Bodmin Road,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
415639,Bodmin Road,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
415639,Bodmin Road,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
415639,Bodmin Road,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.93
415639,Bodmin Road,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.34
415639,Bodmin Road,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.64
415639,Bodmin Road,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
415639,Bodmin Road,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
415639,Bodmin Road,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
415639,Bodmin Road,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
415639,Bodmin Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
415639,Bodmin Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.55
415639,Bodmin Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
415639,Bodmin Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
415639,Bodmin Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
415639,Bodmin Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
415639,Bodmin Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
415639,Bodmin Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
415639,Bodmin Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.32
415639,Bodmin Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.25
415639,Bodmin Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.89
415639,Bodmin Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.11
415639,Bodmin Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
415639,Bodmin Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
415639,Bodmin Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
415639,Bodmin Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
415639,Bodmin Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
415639,Bodmin Road,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,30.2
415639,Bodmin Road,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
415639,Bodmin Road,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
415639,Bodmin Road,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
415639,Bodmin Road,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
415639,Bodmin Road,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
415639,Bodmin Road,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
415639,Bodmin Road,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.67
415639,Bodmin Road,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.13
415639,Bodmin Road,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.99
415639,Bodmin Road,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
415639,Bodmin Road,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
415639,Bodmin Road,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
415639,Bodmin Road,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
415639,Bodmin Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
415639,Bodmin Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.09
415639,Bodmin Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
415639,Bodmin Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
415639,Bodmin Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
415639,Bodmin Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
415639,Bodmin Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
415639,Bodmin Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
415639,Bodmin Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
415639,Bodmin Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
415639,Bodmin Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.47
415639,Bodmin Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.96
415639,Bodmin Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
415639,Bodmin Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
415639,Bodmin Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
415639,Bodmin Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
415639,Bodmin Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
415639,Bodmin Road,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,30.1
415639,Bodmin Road,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
415639,Bodmin Road,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
415639,Bodmin Road,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
415639,Bodmin Road,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
415639,Bodmin Road,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
415639,Bodmin Road,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
415639,Bodmin Road,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
415639,Bodmin Road,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
415639,Bodmin Road,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
415639,Bodmin Road,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.62
415639,Bodmin Road,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.82
415639,Bodmin Road,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.22
415639,Bodmin Road,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
415639,Bodmin Road,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
415639,Bodmin Road,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
415639,Bodmin Road,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
415639,Bodmin Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
415639,Bodmin Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.77
415639,Bodmin Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
415639,Bodmin Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
415639,Bodmin Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
415639,Bodmin Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
415639,Bodmin Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
415639,Bodmin Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
415639,Bodmin Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.14
415639,Bodmin Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
415639,Bodmin Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.65
415639,Bodmin Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
415639,Bodmin Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
415639,Bodmin Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
415639,Bodmin Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
415639,Bodmin Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
415639,Bodmin Road,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,30.0
415639,Bodmin Road,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
415639,Bodmin Road,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
415639,Bodmin Road,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
415639,Bodmin Road,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
415639,Bodmin Road,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
415639,Bodmin Road,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
415639,Bodmin Road,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.3
415639,Bodmin Road,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.09
415639,Bodmin Road,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.68
415639,Bodmin Road,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
415639,Bodmin Road,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
415639,Bodmin Road,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
415639,Bodmin Road,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
415639,Bodmin Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
415639,Bodmin Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.87
415639,Bodmin Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
415639,Bodmin Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
415639,Bodmin Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
415639,Bodmin Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
415639,Bodmin Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
415639,Bodmin Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
415639,Bodmin Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.55
415639,Bodmin Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
415639,Bodmin Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.05
415639,Bodmin Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.56
415639,Bodmin Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
415639,Bodmin Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
415639,Bodmin Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
415639,Bodmin Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
415639,Bodmin Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
415639,Bodmin Road,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,29.9
415639,Bodmin Road,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
415639,Bodmin Road,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
415639,Bodmin Road,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
415639,Bodmin Road,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
415639,Bodmin Road,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
415639,Bodmin Road,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
415639,Bodmin Road,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
415639,Bodmin Road,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
415639,Bodmin Road,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.21
415639,Bodmin Road,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.3
415639,Bodmin Road,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
415639,Bodmin Road,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
415639,Bodmin Road,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
415639,Bodmin Road,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
415639,Bodmin Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
415639,Bodmin Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
415639,Bodmin Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
415639,Bodmin Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
415639,Bodmin Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
415639,Bodmin Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
415639,Bodmin Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
415639,Bodmin Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
415639,Bodmin Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
415639,Bodmin Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
415639,Bodmin Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.71
415639,Bodmin Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
415639,Bodmin Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.92
415639,Bodmin Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
415639,Bodmin Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
415639,Bodmin Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
415639,Bodmin Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
415639,Bodmin Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
415639,Bodmin Road,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,29.8
415639,Bodmin Road,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
