Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
415639,Bodmin Road,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
415639,Bodmin Road,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
415639,Bodmin Road,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
415639,Bodmin Road,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
415639,Bodmin Road,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
415639,Bodmin Road,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
415639,Bodmin Road,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.29
415639,Bodmin Road,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.2
415639,Bodmin Road,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.88
415639,Bodmin Road,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
415639,Bodmin Road,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
415639,Bodmin Road,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
415639,Bodmin Road,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
415639,Bodmin Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
415639,Bodmin Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
415639,Bodmin Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
415639,Bodmin Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
415639,Bodmin Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
415639,Bodmin Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
415639,Bodmin Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
415639,Bodmin Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
415639,Bodmin Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
415639,Bodmin Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.25
415639,Bodmin Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
415639,Bodmin Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.47
415639,Bodmin Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
415639,Bodmin Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
415639,Bodmin Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
415639,Bodmin Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
415639,Bodmin Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
415639,Bodmin Road,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,29.6
415639,Bodmin Road,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
415639,Bodmin Road,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
415639,Bodmin Road,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
415639,Bodmin Road,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
415639,Bodmin Road,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
415639,Bodmin Road,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
415639,Bodmin Road,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
415639,Bodmin Road,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
415639,Bodmin Road,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
415639,Bodmin Road,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
415639,Bodmin Road,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.22
415639,Bodmin Road,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.95
415639,Bodmin Road,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
415639,Bodmin Road,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
415639,Bodmin Road,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
415639,Bodmin Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
415639,Bodmin Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
415639,Bodmin Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
415639,Bodmin Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
415639,Bodmin Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
415639,Bodmin Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
415639,Bodmin Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
415639,Bodmin Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
415639,Bodmin Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
415639,Bodmin Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.17
415639,Bodmin Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
415639,Bodmin Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
415639,Bodmin Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
415639,Bodmin Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
415639,Bodmin Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
415639,Bodmin Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
415639,Bodmin Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
415639,Bodmin Road,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,29.5
415639,Bodmin Road,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
415639,Bodmin Road,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
415639,Bodmin Road,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
415639,Bodmin Road,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
415639,Bodmin Road,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
415639,Bodmin Road,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
415639,Bodmin Road,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
415639,Bodmin Road,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
415639,Bodmin Road,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
415639,Bodmin Road,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.1
415639,Bodmin Road,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.19
415639,Bodmin Road,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.07
415639,Bodmin Road,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
415639,Bodmin Road,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
415639,Bodmin Road,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
415639,Bodmin Road,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
415639,Bodmin Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
415639,Bodmin Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
415639,Bodmin Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
415639,Bodmin Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
415639,Bodmin Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
415639,Bodmin Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
415639,Bodmin Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
415639,Bodmin Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
415639,Bodmin Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
415639,Bodmin Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.78
415639,Bodmin Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
415639,Bodmin Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.36
415639,Bodmin Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
415639,Bodmin Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
415639,Bodmin Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
415639,Bodmin Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
415639,Bodmin Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
415639,Bodmin Road,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,29.4
415639,Bodmin Road,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
415639,Bodmin Road,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
415639,Bodmin Road,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
415639,Bodmin Road,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
415639,Bodmin Road,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
415639,Bodmin Road,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
415639,Bodmin Road,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
415639,Bodmin Road,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
415639,Bodmin Road,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
415639,Bodmin Road,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.75
415639,Bodmin Road,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.56
415639,Bodmin Road,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.94
415639,Bodmin Road,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
415639,Bodmin Road,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
415639,Bodmin Road,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
415639,Bodmin Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
415639,Bodmin Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
415639,Bodmin Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
415639,Bodmin Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
415639,Bodmin Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
415639,Bodmin Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
415639,Bodmin Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
415639,Bodmin Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
415639,Bodmin Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
415639,Bodmin Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
415639,Bodmin Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.09
415639,Bodmin Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
415639,Bodmin Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.29
415639,Bodmin Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
415639,Bodmin Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
415639,Bodmin Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
415639,Bodmin Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
415639,Bodmin Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
415639,Bodmin Road,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,29.3
415639,Bodmin Road,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
415639,Bodmin Road,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
415639,Bodmin Road,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
415639,Bodmin Road,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
415639,Bodmin Road,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
415639,Bodmin Road,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
415639,Bodmin Road,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
415639,Bodmin Road,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
415639,Bodmin Road,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.47
415639,Bodmin Road,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.15
415639,Bodmin Road,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.98
415639,Bodmin Road,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
415639,Bodmin Road,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
415639,Bodmin Road,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
415639,Bodmin Road,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
415639,Bodmin Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
415639,Bodmin Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
415639,Bodmin Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
415639,Bodmin Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
415639,Bodmin Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
415639,Bodmin Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
415639,Bodmin Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
415639,Bodmin Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
415639,Bodmin Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
415639,Bodmin Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.71
415639,Bodmin Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
415639,Bodmin Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.47
415639,Bodmin Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
415639,Bodmin Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
415639,Bodmin Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
415639,Bodmin Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
415639,Bodmin Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
415639,Bodmin Road,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,29.2
415639,Bodmin Road,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
415639,Bodmin Road,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
415639,Bodmin Road,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
415639,Bodmin Road,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
415639,Bodmin Road,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
415639,Bodmin Road,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
415639,Bodmin Road,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
415639,Bodmin Road,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
415639,Bodmin Road,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
415639,Bodmin Road,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.66
415639,Bodmin Road,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.41
415639,Bodmin Road,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
415639,Bodmin Road,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
415639,Bodmin Road,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
415639,Bodmin Road,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
415639,Bodmin Road,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
415639,Bodmin Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
415639,Bodmin Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
415639,Bodmin Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
415639,Bodmin Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
415639,Bodmin Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
415639,Bodmin Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
415639,Bodmin Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
415639,Bodmin Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
415639,Bodmin Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.97
415639,Bodmin Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
415639,Bodmin Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
415639,Bodmin Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
415639,Bodmin Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
415639,Bodmin Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
415639,Bodmin Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
415639,Bodmin Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
415639,Bodmin Road,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,29.0
415639,Bodmin Road,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
415639,Bodmin Road,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
415639,Bodmin Road,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
415639,Bodmin Road,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
415639,Bodmin Road,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
415639,Bodmin Road,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
415639,Bodmin Road,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
415639,Bodmin Road,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
415639,Bodmin Road,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
415639,Bodmin Road,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.51
415639,Bodmin Road,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.1
415639,Bodmin Road,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.92
415639,Bodmin Road,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
415639,Bodmin Road,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
415639,Bodmin Road,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
415639,Bodmin Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
415639,Bodmin Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
415639,Bodmin Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
415639,Bodmin Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
415639,Bodmin Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
415639,Bodmin Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
415639,Bodmin Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
415639,Bodmin Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
415639,Bodmin Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.07
415639,Bodmin Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
415639,Bodmin Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
415639,Bodmin Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
415639,Bodmin Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
415639,Bodmin Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
415639,Bodmin Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
415639,Bodmin Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
415639,Bodmin Road,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,28.9
415639,Bodmin Road,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
415639,Bodmin Road,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
415639,Bodmin Road,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
415639,Bodmin Road,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
415639,Bodmin Road,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
415639,Bodmin Road,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
415639,Bodmin Road,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
415639,Bodmin Road,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
415639,Bodmin Road,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
415639,Bodmin Road,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.34
415639,Bodmin Road,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.4
415639,Bodmin Road,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.11
415639,Bodmin Road,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
415639,Bodmin Road,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
415639,Bodmin Road,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
415639,Bodmin Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
415639,Bodmin Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
415639,Bodmin Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
415639,Bodmin Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
415639,Bodmin Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
415639,Bodmin Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
415639,Bodmin Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
415639,Bodmin Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
415639,Bodmin Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
415639,Bodmin Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.59
415639,Bodmin Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.07
415639,Bodmin Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.44
415639,Bodmin Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
415639,Bodmin Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
415639,Bodmin Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
415639,Bodmin Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
415639,Bodmin Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
415639,Bodmin Road,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,28.8
415639,Bodmin Road,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
415639,Bodmin Road,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
415639,Bodmin Road,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
415639,Bodmin Road,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
415639,Bodmin Road,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
415639,Bodmin Road,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
415639,Bodmin Road,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
415639,Bodmin Road,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
415639,Bodmin Road,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.36
415639,Bodmin Road,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.2
415639,Bodmin Road,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.68
415639,Bodmin Road,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
415639,Bodmin Road,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
415639,Bodmin Road,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
415639,Bodmin Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
415639,Bodmin Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
415639,Bodmin Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
415639,Bodmin Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
415639,Bodmin Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
415639,Bodmin Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
415639,Bodmin Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
415639,Bodmin Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
415639,Bodmin Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
415639,Bodmin Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
415639,Bodmin Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.82
415639,Bodmin Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
415639,Bodmin Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
415639,Bodmin Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
415639,Bodmin Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
415639,Bodmin Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
415639,Bodmin Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
415639,Bodmin Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
415639,Bodmin Road,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,28.7
415639,Bodmin Road,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
415639,Bodmin Road,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
415639,Bodmin Road,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
415639,Bodmin Road,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
415639,Bodmin Road,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
415639,Bodmin Road,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
415639,Bodmin Road,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
415639,Bodmin Road,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
415639,Bodmin Road,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.79
415639,Bodmin Road,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.89
415639,Bodmin Road,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.99
415639,Bodmin Road,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
415639,Bodmin Road,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
415639,Bodmin Road,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
415639,Bodmin Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
415639,Bodmin Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
415639,Bodmin Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
415639,Bodmin Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
415639,Bodmin Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
415639,Bodmin Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
415639,Bodmin Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
415639,Bodmin Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.93
415639,Bodmin Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.18
415639,Bodmin Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
415639,Bodmin Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
415639,Bodmin Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
415639,Bodmin Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
415639,Bodmin Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
415639,Bodmin Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
415639,Bodmin Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
415639,Bodmin Road,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,28.6
415639,Bodmin Road,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
415639,Bodmin Road,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
415639,Bodmin Road,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
415639,Bodmin Road,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
415639,Bodmin Road,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
415639,Bodmin Road,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
415639,Bodmin Road,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
415639,Bodmin Road,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
415639,Bodmin Road,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.85
415639,Bodmin Road,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.15
415639,Bodmin Road,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.1
415639,Bodmin Road,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
415639,Bodmin Road,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
415639,Bodmin Road,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
415639,Bodmin Road,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
415639,Bodmin Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
415639,Bodmin Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
415639,Bodmin Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
415639,Bodmin Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
415639,Bodmin Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
415639,Bodmin Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
415639,Bodmin Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
415639,Bodmin Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.93
415639,Bodmin Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.61
415639,Bodmin Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
415639,Bodmin Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
415639,Bodmin Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
415639,Bodmin Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
415639,Bodmin Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
415639,Bodmin Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
415639,Bodmin Road,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,28.5
415639,Bodmin Road,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
415639,Bodmin Road,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
415639,Bodmin Road,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
415639,Bodmin Road,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
415639,Bodmin Road,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
415639,Bodmin Road,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
415639,Bodmin Road,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
415639,Bodmin Road,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
415639,Bodmin Road,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.94
415639,Bodmin Road,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.14
415639,Bodmin Road,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.3
415639,Bodmin Road,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
415639,Bodmin Road,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
415639,Bodmin Road,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
415639,Bodmin Road,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
415639,Bodmin Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
415639,Bodmin Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
415639,Bodmin Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
415639,Bodmin Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
415639,Bodmin Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
415639,Bodmin Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
415639,Bodmin Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
415639,Bodmin Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
415639,Bodmin Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.82
415639,Bodmin Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
415639,Bodmin Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.41
415639,Bodmin Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
415639,Bodmin Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
415639,Bodmin Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
415639,Bodmin Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
415639,Bodmin Road,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,28.4
415639,Bodmin Road,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
415639,Bodmin Road,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
415639,Bodmin Road,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
415639,Bodmin Road,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
415639,Bodmin Road,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
415639,Bodmin Road,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
415639,Bodmin Road,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
415639,Bodmin Road,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
415639,Bodmin Road,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.87
415639,Bodmin Road,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.5
415639,Bodmin Road,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.57
415639,Bodmin Road,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
415639,Bodmin Road,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
415639,Bodmin Road,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
415639,Bodmin Road,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
415639,Bodmin Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
415639,Bodmin Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
415639,Bodmin Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
415639,Bodmin Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
415639,Bodmin Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
415639,Bodmin Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
415639,Bodmin Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
415639,Bodmin Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
415639,Bodmin Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
415639,Bodmin Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.42
415639,Bodmin Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
415639,Bodmin Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
415639,Bodmin Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
415639,Bodmin Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
415639,Bodmin Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
415639,Bodmin Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
415639,Bodmin Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
415639,Bodmin Road,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,28.4
415639,Bodmin Road,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
415639,Bodmin Road,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
415639,Bodmin Road,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
415639,Bodmin Road,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
415639,Bodmin Road,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
415639,Bodmin Road,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
415639,Bodmin Road,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
415639,Bodmin Road,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
415639,Bodmin Road,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.48
415639,Bodmin Road,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.65
415639,Bodmin Road,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.75
415639,Bodmin Road,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
415639,Bodmin Road,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
415639,Bodmin Road,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
415639,Bodmin Road,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
415639,Bodmin Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
415639,Bodmin Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
415639,Bodmin Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
415639,Bodmin Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
415639,Bodmin Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
415639,Bodmin Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
415639,Bodmin Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
415639,Bodmin Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
415639,Bodmin Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
415639,Bodmin Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.04
415639,Bodmin Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
415639,Bodmin Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.24
415639,Bodmin Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
415639,Bodmin Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
415639,Bodmin Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
415639,Bodmin Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
415639,Bodmin Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
415639,Bodmin Road,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,28.3
415639,Bodmin Road,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
415639,Bodmin Road,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
415639,Bodmin Road,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
415639,Bodmin Road,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
415639,Bodmin Road,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
415639,Bodmin Road,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
415639,Bodmin Road,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
415639,Bodmin Road,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.92
415639,Bodmin Road,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.38
415639,Bodmin Road,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.77
415639,Bodmin Road,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
415639,Bodmin Road,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
415639,Bodmin Road,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
415639,Bodmin Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
415639,Bodmin Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
415639,Bodmin Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
415639,Bodmin Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
415639,Bodmin Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
415639,Bodmin Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
415639,Bodmin Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
415639,Bodmin Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
415639,Bodmin Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
415639,Bodmin Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.41
415639,Bodmin Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
415639,Bodmin Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.55
415639,Bodmin Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
415639,Bodmin Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
415639,Bodmin Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
415639,Bodmin Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
415639,Bodmin Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
415639,Bodmin Road,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,28.3
415639,Bodmin Road,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
415639,Bodmin Road,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
415639,Bodmin Road,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
415639,Bodmin Road,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
415639,Bodmin Road,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
415639,Bodmin Road,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
415639,Bodmin Road,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
415639,Bodmin Road,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
