Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.43
415639,Bodmin Road,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.68
415639,Bodmin Road,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.7
415639,Bodmin Road,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
415639,Bodmin Road,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
415639,Bodmin Road,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
415639,Bodmin Road,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
415639,Bodmin Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
415639,Bodmin Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
415639,Bodmin Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
415639,Bodmin Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
415639,Bodmin Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
415639,Bodmin Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
415639,Bodmin Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
415639,Bodmin Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
415639,Bodmin Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
415639,Bodmin Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.45
415639,Bodmin Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
415639,Bodmin Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.22
415639,Bodmin Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
415639,Bodmin Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
415639,Bodmin Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
415639,Bodmin Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
415639,Bodmin Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
415639,Bodmin Road,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,28.2
415639,Bodmin Road,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
415639,Bodmin Road,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
415639,Bodmin Road,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
415639,Bodmin Road,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
415639,Bodmin Road,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
415639,Bodmin Road,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
415639,Bodmin Road,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.31
415639,Bodmin Road,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.1
415639,Bodmin Road,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.99
415639,Bodmin Road,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
415639,Bodmin Road,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
415639,Bodmin Road,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
415639,Bodmin Road,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
415639,Bodmin Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
415639,Bodmin Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
415639,Bodmin Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
415639,Bodmin Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
415639,Bodmin Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
415639,Bodmin Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
415639,Bodmin Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
415639,Bodmin Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
415639,Bodmin Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
415639,Bodmin Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.91
415639,Bodmin Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.2
415639,Bodmin Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.36
415639,Bodmin Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
415639,Bodmin Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
415639,Bodmin Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
415639,Bodmin Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
415639,Bodmin Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
415639,Bodmin Road,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,28.1
415639,Bodmin Road,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
415639,Bodmin Road,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
415639,Bodmin Road,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
415639,Bodmin Road,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
415639,Bodmin Road,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
415639,Bodmin Road,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
415639,Bodmin Road,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
415639,Bodmin Road,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.14
415639,Bodmin Road,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.28
415639,Bodmin Road,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
415639,Bodmin Road,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
415639,Bodmin Road,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
415639,Bodmin Road,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
415639,Bodmin Road,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
415639,Bodmin Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
415639,Bodmin Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
415639,Bodmin Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
415639,Bodmin Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
415639,Bodmin Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
415639,Bodmin Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
415639,Bodmin Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
415639,Bodmin Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
415639,Bodmin Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.22
415639,Bodmin Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.77
415639,Bodmin Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
415639,Bodmin Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
415639,Bodmin Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
415639,Bodmin Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
415639,Bodmin Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
415639,Bodmin Road,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,28.1
415639,Bodmin Road,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
415639,Bodmin Road,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
415639,Bodmin Road,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
415639,Bodmin Road,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
415639,Bodmin Road,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
415639,Bodmin Road,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
415639,Bodmin Road,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
415639,Bodmin Road,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.58
415639,Bodmin Road,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.61
415639,Bodmin Road,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.17
415639,Bodmin Road,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
415639,Bodmin Road,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
415639,Bodmin Road,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
415639,Bodmin Road,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
415639,Bodmin Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
415639,Bodmin Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
415639,Bodmin Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
415639,Bodmin Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
415639,Bodmin Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
415639,Bodmin Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
415639,Bodmin Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
415639,Bodmin Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
415639,Bodmin Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
415639,Bodmin Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.23
415639,Bodmin Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
415639,Bodmin Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.24
415639,Bodmin Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
415639,Bodmin Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
415639,Bodmin Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
415639,Bodmin Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
415639,Bodmin Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
415639,Bodmin Road,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,28.1
415639,Bodmin Road,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
415639,Bodmin Road,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
415639,Bodmin Road,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
415639,Bodmin Road,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
415639,Bodmin Road,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
415639,Bodmin Road,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
415639,Bodmin Road,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
415639,Bodmin Road,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.08
415639,Bodmin Road,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.35
415639,Bodmin Road,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.91
415639,Bodmin Road,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
415639,Bodmin Road,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
415639,Bodmin Road,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
415639,Bodmin Road,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
415639,Bodmin Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
415639,Bodmin Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
415639,Bodmin Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
415639,Bodmin Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
415639,Bodmin Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
415639,Bodmin Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
415639,Bodmin Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
415639,Bodmin Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
415639,Bodmin Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
415639,Bodmin Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
415639,Bodmin Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.26
415639,Bodmin Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
415639,Bodmin Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
415639,Bodmin Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
415639,Bodmin Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
415639,Bodmin Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
415639,Bodmin Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
415639,Bodmin Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
415639,Bodmin Road,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,28.1
415639,Bodmin Road,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
415639,Bodmin Road,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
415639,Bodmin Road,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
415639,Bodmin Road,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
415639,Bodmin Road,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
415639,Bodmin Road,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
415639,Bodmin Road,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
415639,Bodmin Road,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.69
415639,Bodmin Road,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.95
415639,Bodmin Road,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.59
415639,Bodmin Road,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
415639,Bodmin Road,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
415639,Bodmin Road,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
415639,Bodmin Road,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
415639,Bodmin Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
415639,Bodmin Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
415639,Bodmin Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
415639,Bodmin Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
415639,Bodmin Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
415639,Bodmin Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
415639,Bodmin Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
415639,Bodmin Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
415639,Bodmin Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
415639,Bodmin Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.1
415639,Bodmin Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.83
415639,Bodmin Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.31
415639,Bodmin Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.66
415639,Bodmin Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
415639,Bodmin Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
415639,Bodmin Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
415639,Bodmin Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
415639,Bodmin Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
415639,Bodmin Road,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,28.1
415639,Bodmin Road,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
415639,Bodmin Road,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
415639,Bodmin Road,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
415639,Bodmin Road,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
415639,Bodmin Road,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
415639,Bodmin Road,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
415639,Bodmin Road,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
415639,Bodmin Road,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.28
415639,Bodmin Road,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.26
415639,Bodmin Road,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
415639,Bodmin Road,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
415639,Bodmin Road,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
415639,Bodmin Road,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
415639,Bodmin Road,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
415639,Bodmin Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
415639,Bodmin Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
415639,Bodmin Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
415639,Bodmin Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
415639,Bodmin Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
415639,Bodmin Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
415639,Bodmin Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
415639,Bodmin Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
415639,Bodmin Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.04
415639,Bodmin Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.01
415639,Bodmin Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.61
415639,Bodmin Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
415639,Bodmin Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
415639,Bodmin Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
415639,Bodmin Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
415639,Bodmin Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
415639,Bodmin Road,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,28.1
415639,Bodmin Road,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
415639,Bodmin Road,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
415639,Bodmin Road,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
415639,Bodmin Road,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
415639,Bodmin Road,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
415639,Bodmin Road,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
415639,Bodmin Road,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
415639,Bodmin Road,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
415639,Bodmin Road,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.6
415639,Bodmin Road,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.54
415639,Bodmin Road,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.17
415639,Bodmin Road,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
415639,Bodmin Road,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
415639,Bodmin Road,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
415639,Bodmin Road,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
415639,Bodmin Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
415639,Bodmin Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.79
415639,Bodmin Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
415639,Bodmin Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
415639,Bodmin Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
415639,Bodmin Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
415639,Bodmin Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
415639,Bodmin Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
415639,Bodmin Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.43
415639,Bodmin Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.95
415639,Bodmin Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
415639,Bodmin Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
415639,Bodmin Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
415639,Bodmin Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
415639,Bodmin Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
415639,Bodmin Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
415639,Bodmin Road,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,28.0
415639,Bodmin Road,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
415639,Bodmin Road,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
415639,Bodmin Road,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
415639,Bodmin Road,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
415639,Bodmin Road,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
415639,Bodmin Road,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
415639,Bodmin Road,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
415639,Bodmin Road,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
415639,Bodmin Road,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.84
415639,Bodmin Road,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.28
415639,Bodmin Road,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
415639,Bodmin Road,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
415639,Bodmin Road,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
415639,Bodmin Road,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
415639,Bodmin Road,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
415639,Bodmin Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
415639,Bodmin Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
415639,Bodmin Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
415639,Bodmin Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
415639,Bodmin Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
415639,Bodmin Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
415639,Bodmin Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
415639,Bodmin Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
415639,Bodmin Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.54
415639,Bodmin Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.09
415639,Bodmin Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
415639,Bodmin Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
415639,Bodmin Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
415639,Bodmin Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
415639,Bodmin Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
415639,Bodmin Road,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,28.0
415639,Bodmin Road,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
415639,Bodmin Road,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
415639,Bodmin Road,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
415639,Bodmin Road,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
415639,Bodmin Road,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
415639,Bodmin Road,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
415639,Bodmin Road,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
415639,Bodmin Road,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.95
415639,Bodmin Road,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.6
415639,Bodmin Road,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.62
415639,Bodmin Road,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
415639,Bodmin Road,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
415639,Bodmin Road,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
415639,Bodmin Road,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
415639,Bodmin Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
415639,Bodmin Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
415639,Bodmin Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
415639,Bodmin Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
415639,Bodmin Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
415639,Bodmin Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
415639,Bodmin Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
415639,Bodmin Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.25
415639,Bodmin Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.81
415639,Bodmin Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
415639,Bodmin Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
415639,Bodmin Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
415639,Bodmin Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
415639,Bodmin Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
415639,Bodmin Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
415639,Bodmin Road,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,28.0
415639,Bodmin Road,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
415639,Bodmin Road,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
415639,Bodmin Road,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
415639,Bodmin Road,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
415639,Bodmin Road,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
415639,Bodmin Road,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
415639,Bodmin Road,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
415639,Bodmin Road,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.27
415639,Bodmin Road,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.81
415639,Bodmin Road,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.16
415639,Bodmin Road,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
415639,Bodmin Road,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
415639,Bodmin Road,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
415639,Bodmin Road,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
415639,Bodmin Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
415639,Bodmin Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
415639,Bodmin Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
415639,Bodmin Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
415639,Bodmin Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
415639,Bodmin Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
415639,Bodmin Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
415639,Bodmin Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.32
415639,Bodmin Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.73
415639,Bodmin Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.21
415639,Bodmin Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
415639,Bodmin Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
415639,Bodmin Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
415639,Bodmin Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
415639,Bodmin Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
415639,Bodmin Road,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,28.0
415639,Bodmin Road,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
415639,Bodmin Road,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
415639,Bodmin Road,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
415639,Bodmin Road,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
415639,Bodmin Road,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
415639,Bodmin Road,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
415639,Bodmin Road,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.88
415639,Bodmin Road,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.18
415639,Bodmin Road,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
415639,Bodmin Road,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
415639,Bodmin Road,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
415639,Bodmin Road,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
415639,Bodmin Road,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
415639,Bodmin Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
415639,Bodmin Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
415639,Bodmin Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
415639,Bodmin Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
415639,Bodmin Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
415639,Bodmin Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
415639,Bodmin Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
415639,Bodmin Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
415639,Bodmin Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.56
415639,Bodmin Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.67
415639,Bodmin Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.43
415639,Bodmin Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
415639,Bodmin Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
415639,Bodmin Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
415639,Bodmin Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
415639,Bodmin Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
415639,Bodmin Road,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,28.0
415639,Bodmin Road,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
415639,Bodmin Road,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
415639,Bodmin Road,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
415639,Bodmin Road,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
415639,Bodmin Road,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
415639,Bodmin Road,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
415639,Bodmin Road,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
415639,Bodmin Road,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.36
415639,Bodmin Road,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.02
415639,Bodmin Road,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.28
415639,Bodmin Road,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
415639,Bodmin Road,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
415639,Bodmin Road,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
415639,Bodmin Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
415639,Bodmin Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.23
415639,Bodmin Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
415639,Bodmin Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
415639,Bodmin Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
415639,Bodmin Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
415639,Bodmin Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
415639,Bodmin Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
415639,Bodmin Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.16
415639,Bodmin Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.96
415639,Bodmin Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.92
415639,Bodmin Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
415639,Bodmin Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
415639,Bodmin Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
415639,Bodmin Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
415639,Bodmin Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
415639,Bodmin Road,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,28.0
415639,Bodmin Road,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
415639,Bodmin Road,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
415639,Bodmin Road,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
415639,Bodmin Road,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
415639,Bodmin Road,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
415639,Bodmin Road,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
415639,Bodmin Road,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.26
415639,Bodmin Road,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.59
415639,Bodmin Road,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
415639,Bodmin Road,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
415639,Bodmin Road,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
415639,Bodmin Road,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
415639,Bodmin Road,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
415639,Bodmin Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.36
415639,Bodmin Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
415639,Bodmin Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
415639,Bodmin Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
415639,Bodmin Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
415639,Bodmin Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
415639,Bodmin Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
415639,Bodmin Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
415639,Bodmin Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
415639,Bodmin Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.05
415639,Bodmin Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.21
415639,Bodmin Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
415639,Bodmin Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
415639,Bodmin Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
415639,Bodmin Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
415639,Bodmin Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
415639,Bodmin Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
415639,Bodmin Road,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,28.0
415639,Bodmin Road,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
415639,Bodmin Road,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
415639,Bodmin Road,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
415639,Bodmin Road,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
415639,Bodmin Road,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
415639,Bodmin Road,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
415639,Bodmin Road,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
415639,Bodmin Road,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
415639,Bodmin Road,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.28
415639,Bodmin Road,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.86
415639,Bodmin Road,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
415639,Bodmin Road,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
415639,Bodmin Road,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
415639,Bodmin Road,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
415639,Bodmin Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
415639,Bodmin Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
415639,Bodmin Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
415639,Bodmin Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
415639,Bodmin Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
415639,Bodmin Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
415639,Bodmin Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
415639,Bodmin Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
415639,Bodmin Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
415639,Bodmin Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.22
415639,Bodmin Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
415639,Bodmin Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.15
415639,Bodmin Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
415639,Bodmin Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
415639,Bodmin Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
415639,Bodmin Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
415639,Bodmin Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
415639,Bodmin Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
415639,Bodmin Road,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,28.0
415639,Bodmin Road,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
415639,Bodmin Road,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
415639,Bodmin Road,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
415639,Bodmin Road,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
415639,Bodmin Road,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
415639,Bodmin Road,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
415639,Bodmin Road,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.94
415639,Bodmin Road,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.77
415639,Bodmin Road,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.61
415639,Bodmin Road,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
415639,Bodmin Road,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
415639,Bodmin Road,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
415639,Bodmin Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
