Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
415639,Bodmin Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
415639,Bodmin Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
415639,Bodmin Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
415639,Bodmin Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
415639,Bodmin Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
415639,Bodmin Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
415639,Bodmin Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.07
415639,Bodmin Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
415639,Bodmin Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
415639,Bodmin Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
415639,Bodmin Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
415639,Bodmin Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
415639,Bodmin Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
415639,Bodmin Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
415639,Bodmin Road,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,28.0
415639,Bodmin Road,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
415639,Bodmin Road,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
415639,Bodmin Road,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
415639,Bodmin Road,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
415639,Bodmin Road,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
415639,Bodmin Road,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
415639,Bodmin Road,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.05
415639,Bodmin Road,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.86
415639,Bodmin Road,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.08
415639,Bodmin Road,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
415639,Bodmin Road,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
415639,Bodmin Road,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
415639,Bodmin Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
415639,Bodmin Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
415639,Bodmin Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
415639,Bodmin Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
415639,Bodmin Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
415639,Bodmin Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
415639,Bodmin Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
415639,Bodmin Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,12.82
415639,Bodmin Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.83
415639,Bodmin Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.05
415639,Bodmin Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
415639,Bodmin Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
415639,Bodmin Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
415639,Bodmin Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
415639,Bodmin Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
415639,Bodmin Road,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,28.0
415639,Bodmin Road,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
415639,Bodmin Road,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
415639,Bodmin Road,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
415639,Bodmin Road,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
415639,Bodmin Road,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
415639,Bodmin Road,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
415639,Bodmin Road,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
415639,Bodmin Road,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.84
415639,Bodmin Road,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
415639,Bodmin Road,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.75
415639,Bodmin Road,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.35
415639,Bodmin Road,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.38
415639,Bodmin Road,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
415639,Bodmin Road,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
415639,Bodmin Road,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
415639,Bodmin Road,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
415639,Bodmin Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
415639,Bodmin Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
415639,Bodmin Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
415639,Bodmin Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
415639,Bodmin Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
415639,Bodmin Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
415639,Bodmin Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
415639,Bodmin Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
415639,Bodmin Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.03
415639,Bodmin Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.9
415639,Bodmin Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.57
415639,Bodmin Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
415639,Bodmin Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
415639,Bodmin Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
415639,Bodmin Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
415639,Bodmin Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
415639,Bodmin Road,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,28.0
415639,Bodmin Road,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
415639,Bodmin Road,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
415639,Bodmin Road,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
415639,Bodmin Road,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
415639,Bodmin Road,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
415639,Bodmin Road,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
415639,Bodmin Road,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
415639,Bodmin Road,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
415639,Bodmin Road,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
415639,Bodmin Road,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.58
415639,Bodmin Road,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.7
415639,Bodmin Road,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
415639,Bodmin Road,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
415639,Bodmin Road,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
415639,Bodmin Road,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
415639,Bodmin Road,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
415639,Bodmin Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
415639,Bodmin Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
415639,Bodmin Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
415639,Bodmin Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
415639,Bodmin Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
415639,Bodmin Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
415639,Bodmin Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
415639,Bodmin Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
415639,Bodmin Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
415639,Bodmin Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.58
415639,Bodmin Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.32
415639,Bodmin Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
415639,Bodmin Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
415639,Bodmin Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
415639,Bodmin Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
415639,Bodmin Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
415639,Bodmin Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
415639,Bodmin Road,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,28.0
415639,Bodmin Road,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
415639,Bodmin Road,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
415639,Bodmin Road,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
415639,Bodmin Road,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
415639,Bodmin Road,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
415639,Bodmin Road,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
415639,Bodmin Road,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
415639,Bodmin Road,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
415639,Bodmin Road,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.15
415639,Bodmin Road,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.07
415639,Bodmin Road,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.37
415639,Bodmin Road,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
415639,Bodmin Road,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
415639,Bodmin Road,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
415639,Bodmin Road,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
415639,Bodmin Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
415639,Bodmin Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
415639,Bodmin Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
415639,Bodmin Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
415639,Bodmin Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
415639,Bodmin Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
415639,Bodmin Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
415639,Bodmin Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.56
415639,Bodmin Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.13
415639,Bodmin Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.39
415639,Bodmin Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
415639,Bodmin Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
415639,Bodmin Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
415639,Bodmin Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
415639,Bodmin Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
415639,Bodmin Road,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,28.0
415639,Bodmin Road,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
415639,Bodmin Road,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
415639,Bodmin Road,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
415639,Bodmin Road,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
415639,Bodmin Road,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
415639,Bodmin Road,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
415639,Bodmin Road,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
415639,Bodmin Road,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
415639,Bodmin Road,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.16
415639,Bodmin Road,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.3
415639,Bodmin Road,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
415639,Bodmin Road,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
415639,Bodmin Road,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
415639,Bodmin Road,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
415639,Bodmin Road,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
415639,Bodmin Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
415639,Bodmin Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
415639,Bodmin Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
415639,Bodmin Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
415639,Bodmin Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
415639,Bodmin Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
415639,Bodmin Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
415639,Bodmin Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
415639,Bodmin Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.76
415639,Bodmin Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
415639,Bodmin Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.12
415639,Bodmin Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
415639,Bodmin Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
415639,Bodmin Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
415639,Bodmin Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
415639,Bodmin Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
415639,Bodmin Road,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,28.0
415639,Bodmin Road,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
415639,Bodmin Road,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
415639,Bodmin Road,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
415639,Bodmin Road,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
415639,Bodmin Road,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
415639,Bodmin Road,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
415639,Bodmin Road,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
415639,Bodmin Road,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
415639,Bodmin Road,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.39
415639,Bodmin Road,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.01
415639,Bodmin Road,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.42
415639,Bodmin Road,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
415639,Bodmin Road,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
415639,Bodmin Road,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
415639,Bodmin Road,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
415639,Bodmin Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
415639,Bodmin Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
415639,Bodmin Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
415639,Bodmin Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
415639,Bodmin Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
415639,Bodmin Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
415639,Bodmin Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
415639,Bodmin Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.04
415639,Bodmin Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
415639,Bodmin Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
415639,Bodmin Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
415639,Bodmin Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
415639,Bodmin Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
415639,Bodmin Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
415639,Bodmin Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
415639,Bodmin Road,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,28.0
415639,Bodmin Road,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
415639,Bodmin Road,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
415639,Bodmin Road,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
415639,Bodmin Road,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
415639,Bodmin Road,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
415639,Bodmin Road,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
415639,Bodmin Road,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
415639,Bodmin Road,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
415639,Bodmin Road,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.49
415639,Bodmin Road,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.44
415639,Bodmin Road,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.87
415639,Bodmin Road,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
415639,Bodmin Road,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
415639,Bodmin Road,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
415639,Bodmin Road,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
415639,Bodmin Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
415639,Bodmin Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
415639,Bodmin Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
415639,Bodmin Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
415639,Bodmin Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
415639,Bodmin Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
415639,Bodmin Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
415639,Bodmin Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
415639,Bodmin Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.27
415639,Bodmin Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.14
415639,Bodmin Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
415639,Bodmin Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
415639,Bodmin Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
415639,Bodmin Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
415639,Bodmin Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
415639,Bodmin Road,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,28.0
415639,Bodmin Road,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
415639,Bodmin Road,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
415639,Bodmin Road,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
415639,Bodmin Road,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
415639,Bodmin Road,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
415639,Bodmin Road,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
415639,Bodmin Road,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
415639,Bodmin Road,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.14
415639,Bodmin Road,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.32
415639,Bodmin Road,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.43
415639,Bodmin Road,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
415639,Bodmin Road,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
415639,Bodmin Road,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
415639,Bodmin Road,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
415639,Bodmin Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
415639,Bodmin Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
415639,Bodmin Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
415639,Bodmin Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
415639,Bodmin Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
415639,Bodmin Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
415639,Bodmin Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
415639,Bodmin Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
415639,Bodmin Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.52
415639,Bodmin Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.27
415639,Bodmin Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.47
415639,Bodmin Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
415639,Bodmin Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
415639,Bodmin Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
415639,Bodmin Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
415639,Bodmin Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
415639,Bodmin Road,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,28.0
415639,Bodmin Road,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
415639,Bodmin Road,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
415639,Bodmin Road,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
415639,Bodmin Road,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
415639,Bodmin Road,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
415639,Bodmin Road,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
415639,Bodmin Road,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
415639,Bodmin Road,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
415639,Bodmin Road,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.65
415639,Bodmin Road,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.63
415639,Bodmin Road,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.95
415639,Bodmin Road,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
415639,Bodmin Road,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
415639,Bodmin Road,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
415639,Bodmin Road,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
415639,Bodmin Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
415639,Bodmin Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
415639,Bodmin Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
415639,Bodmin Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
415639,Bodmin Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
415639,Bodmin Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
415639,Bodmin Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
415639,Bodmin Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
415639,Bodmin Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-12.37
415639,Bodmin Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.29
415639,Bodmin Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.66
415639,Bodmin Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.62
415639,Bodmin Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
415639,Bodmin Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
415639,Bodmin Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
415639,Bodmin Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
415639,Bodmin Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
415639,Bodmin Road,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,28.0
415639,Bodmin Road,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
415639,Bodmin Road,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
415639,Bodmin Road,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
415639,Bodmin Road,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
415639,Bodmin Road,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
415639,Bodmin Road,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
415639,Bodmin Road,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.11
415639,Bodmin Road,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
415639,Bodmin Road,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
415639,Bodmin Road,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
415639,Bodmin Road,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.76
415639,Bodmin Road,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.66
415639,Bodmin Road,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
415639,Bodmin Road,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
415639,Bodmin Road,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
415639,Bodmin Road,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
415639,Bodmin Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
415639,Bodmin Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
415639,Bodmin Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
415639,Bodmin Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
415639,Bodmin Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
415639,Bodmin Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
415639,Bodmin Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
415639,Bodmin Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
415639,Bodmin Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
415639,Bodmin Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.64
415639,Bodmin Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.72
415639,Bodmin Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.45
415639,Bodmin Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
415639,Bodmin Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
415639,Bodmin Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
415639,Bodmin Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
415639,Bodmin Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
415639,Bodmin Road,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,28.0
415639,Bodmin Road,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
415639,Bodmin Road,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
415639,Bodmin Road,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
415639,Bodmin Road,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
415639,Bodmin Road,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
415639,Bodmin Road,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
415639,Bodmin Road,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
415639,Bodmin Road,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
415639,Bodmin Road,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.06
415639,Bodmin Road,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.94
415639,Bodmin Road,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.99
415639,Bodmin Road,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
415639,Bodmin Road,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
415639,Bodmin Road,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
415639,Bodmin Road,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
415639,Bodmin Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
415639,Bodmin Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
415639,Bodmin Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
415639,Bodmin Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
415639,Bodmin Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
415639,Bodmin Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
415639,Bodmin Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
415639,Bodmin Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.8
415639,Bodmin Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.91
415639,Bodmin Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
415639,Bodmin Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.69
415639,Bodmin Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.77
415639,Bodmin Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
415639,Bodmin Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
415639,Bodmin Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
415639,Bodmin Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
415639,Bodmin Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
415639,Bodmin Road,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,28.0
415639,Bodmin Road,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
415639,Bodmin Road,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
415639,Bodmin Road,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
415639,Bodmin Road,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
415639,Bodmin Road,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
415639,Bodmin Road,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
415639,Bodmin Road,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
415639,Bodmin Road,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.42
415639,Bodmin Road,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
415639,Bodmin Road,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,1.57
415639,Bodmin Road,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.76
415639,Bodmin Road,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.6
415639,Bodmin Road,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
415639,Bodmin Road,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
415639,Bodmin Road,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
415639,Bodmin Road,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
415639,Bodmin Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
415639,Bodmin Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
415639,Bodmin Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
415639,Bodmin Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
415639,Bodmin Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
415639,Bodmin Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
415639,Bodmin Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
415639,Bodmin Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
415639,Bodmin Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.87
415639,Bodmin Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.14
415639,Bodmin Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.19
415639,Bodmin Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
415639,Bodmin Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
415639,Bodmin Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
415639,Bodmin Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
415639,Bodmin Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
415639,Bodmin Road,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,28.0
415639,Bodmin Road,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
415639,Bodmin Road,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
415639,Bodmin Road,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
415639,Bodmin Road,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
415639,Bodmin Road,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
415639,Bodmin Road,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
415639,Bodmin Road,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
415639,Bodmin Road,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
415639,Bodmin Road,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
415639,Bodmin Road,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.79
415639,Bodmin Road,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.12
415639,Bodmin Road,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.86
415639,Bodmin Road,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
415639,Bodmin Road,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
415639,Bodmin Road,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
415639,Bodmin Road,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
415639,Bodmin Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
415639,Bodmin Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
415639,Bodmin Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
415639,Bodmin Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
415639,Bodmin Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
415639,Bodmin Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
415639,Bodmin Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
415639,Bodmin Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
415639,Bodmin Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.3
415639,Bodmin Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.43
415639,Bodmin Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
415639,Bodmin Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
415639,Bodmin Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
415639,Bodmin Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
415639,Bodmin Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
415639,Bodmin Road,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,28.0
415639,Bodmin Road,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
415639,Bodmin Road,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
415639,Bodmin Road,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
415639,Bodmin Road,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
415639,Bodmin Road,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
415639,Bodmin Road,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
415639,Bodmin Road,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
415639,Bodmin Road,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
415639,Bodmin Road,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
415639,Bodmin Road,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.63
415639,Bodmin Road,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.55
415639,Bodmin Road,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.43
415639,Bodmin Road,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
415639,Bodmin Road,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
415639,Bodmin Road,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
415639,Bodmin Road,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
415639,Bodmin Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
415639,Bodmin Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
415639,Bodmin Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
415639,Bodmin Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
415639,Bodmin Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
415639,Bodmin Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
415639,Bodmin Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
415639,Bodmin Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
415639,Bodmin Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.22
415639,Bodmin Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
415639,Bodmin Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
415639,Bodmin Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
415639,Bodmin Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
415639,Bodmin Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
415639,Bodmin Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
415639,Bodmin Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
415639,Bodmin Road,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,28.1
415639,Bodmin Road,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
415639,Bodmin Road,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
415639,Bodmin Road,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
415639,Bodmin Road,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
415639,Bodmin Road,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
415639,Bodmin Road,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
415639,Bodmin Road,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
415639,Bodmin Road,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
415639,Bodmin Road,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
415639,Bodmin Road,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.99
415639,Bodmin Road,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.52
415639,Bodmin Road,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.8
415639,Bodmin Road,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
415639,Bodmin Road,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
415639,Bodmin Road,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
415639,Bodmin Road,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
415639,Bodmin Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
415639,Bodmin Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.73
415639,Bodmin Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
415639,Bodmin Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
415639,Bodmin Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
415639,Bodmin Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
