Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
415639,Bodmin Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
415639,Bodmin Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
415639,Bodmin Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.56
415639,Bodmin Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.77
415639,Bodmin Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.09
415639,Bodmin Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
415639,Bodmin Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
415639,Bodmin Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
415639,Bodmin Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
415639,Bodmin Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
415639,Bodmin Road,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,28.1
415639,Bodmin Road,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
415639,Bodmin Road,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
415639,Bodmin Road,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
415639,Bodmin Road,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
415639,Bodmin Road,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
415639,Bodmin Road,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
415639,Bodmin Road,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
415639,Bodmin Road,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
415639,Bodmin Road,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
415639,Bodmin Road,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.96
415639,Bodmin Road,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.67
415639,Bodmin Road,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.01
415639,Bodmin Road,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
415639,Bodmin Road,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
415639,Bodmin Road,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
415639,Bodmin Road,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
415639,Bodmin Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
415639,Bodmin Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
415639,Bodmin Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
415639,Bodmin Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
415639,Bodmin Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
415639,Bodmin Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
415639,Bodmin Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
415639,Bodmin Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.85
415639,Bodmin Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.46
415639,Bodmin Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.83
415639,Bodmin Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
415639,Bodmin Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
415639,Bodmin Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
415639,Bodmin Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
415639,Bodmin Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
415639,Bodmin Road,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,28.1
415639,Bodmin Road,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
415639,Bodmin Road,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
415639,Bodmin Road,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
415639,Bodmin Road,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
415639,Bodmin Road,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
415639,Bodmin Road,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
415639,Bodmin Road,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
415639,Bodmin Road,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
415639,Bodmin Road,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.02
415639,Bodmin Road,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
415639,Bodmin Road,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.47
415639,Bodmin Road,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
415639,Bodmin Road,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
415639,Bodmin Road,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
415639,Bodmin Road,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
415639,Bodmin Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
415639,Bodmin Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
415639,Bodmin Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.25
415639,Bodmin Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
415639,Bodmin Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
415639,Bodmin Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
415639,Bodmin Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
415639,Bodmin Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
415639,Bodmin Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.6
415639,Bodmin Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
415639,Bodmin Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.12
415639,Bodmin Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
415639,Bodmin Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
415639,Bodmin Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
415639,Bodmin Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
415639,Bodmin Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
415639,Bodmin Road,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,28.1
415639,Bodmin Road,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
415639,Bodmin Road,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
415639,Bodmin Road,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
415639,Bodmin Road,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
415639,Bodmin Road,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
415639,Bodmin Road,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
415639,Bodmin Road,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
415639,Bodmin Road,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
415639,Bodmin Road,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
415639,Bodmin Road,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.56
415639,Bodmin Road,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.41
415639,Bodmin Road,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.78
415639,Bodmin Road,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
415639,Bodmin Road,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
415639,Bodmin Road,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
415639,Bodmin Road,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
415639,Bodmin Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
415639,Bodmin Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
415639,Bodmin Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
415639,Bodmin Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
415639,Bodmin Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
415639,Bodmin Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
415639,Bodmin Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
415639,Bodmin Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.78
415639,Bodmin Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.42
415639,Bodmin Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.94
415639,Bodmin Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.42
415639,Bodmin Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
415639,Bodmin Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
415639,Bodmin Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
415639,Bodmin Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
415639,Bodmin Road,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,28.2
415639,Bodmin Road,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
415639,Bodmin Road,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
415639,Bodmin Road,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
415639,Bodmin Road,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
415639,Bodmin Road,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
415639,Bodmin Road,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
415639,Bodmin Road,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
415639,Bodmin Road,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
415639,Bodmin Road,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
415639,Bodmin Road,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.2
415639,Bodmin Road,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
415639,Bodmin Road,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.84
415639,Bodmin Road,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
415639,Bodmin Road,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
415639,Bodmin Road,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
415639,Bodmin Road,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
415639,Bodmin Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
415639,Bodmin Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
415639,Bodmin Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
415639,Bodmin Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
415639,Bodmin Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
415639,Bodmin Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
415639,Bodmin Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
415639,Bodmin Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
415639,Bodmin Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.16
415639,Bodmin Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.43
415639,Bodmin Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.99
415639,Bodmin Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.2
415639,Bodmin Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
415639,Bodmin Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
415639,Bodmin Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
415639,Bodmin Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
415639,Bodmin Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
415639,Bodmin Road,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,28.3
415639,Bodmin Road,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
415639,Bodmin Road,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
415639,Bodmin Road,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
415639,Bodmin Road,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
415639,Bodmin Road,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
415639,Bodmin Road,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
415639,Bodmin Road,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
415639,Bodmin Road,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
415639,Bodmin Road,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.94
415639,Bodmin Road,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.45
415639,Bodmin Road,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.06
415639,Bodmin Road,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
415639,Bodmin Road,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
415639,Bodmin Road,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
415639,Bodmin Road,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
415639,Bodmin Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
415639,Bodmin Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
415639,Bodmin Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
415639,Bodmin Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
415639,Bodmin Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
415639,Bodmin Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
415639,Bodmin Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
415639,Bodmin Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.38
415639,Bodmin Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.43
415639,Bodmin Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.25
415639,Bodmin Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
415639,Bodmin Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
415639,Bodmin Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
415639,Bodmin Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
415639,Bodmin Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
415639,Bodmin Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
415639,Bodmin Road,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,28.3
415639,Bodmin Road,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
415639,Bodmin Road,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
415639,Bodmin Road,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
415639,Bodmin Road,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
415639,Bodmin Road,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
415639,Bodmin Road,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
415639,Bodmin Road,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
415639,Bodmin Road,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
415639,Bodmin Road,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.43
415639,Bodmin Road,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.86
415639,Bodmin Road,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.66
415639,Bodmin Road,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
415639,Bodmin Road,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
415639,Bodmin Road,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
415639,Bodmin Road,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
415639,Bodmin Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
415639,Bodmin Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
415639,Bodmin Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.53
415639,Bodmin Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
415639,Bodmin Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
415639,Bodmin Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
415639,Bodmin Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
415639,Bodmin Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
415639,Bodmin Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.08
415639,Bodmin Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.5
415639,Bodmin Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.06
415639,Bodmin Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
415639,Bodmin Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
415639,Bodmin Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
415639,Bodmin Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
415639,Bodmin Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
415639,Bodmin Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
415639,Bodmin Road,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,28.4
415639,Bodmin Road,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
415639,Bodmin Road,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
415639,Bodmin Road,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
415639,Bodmin Road,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
415639,Bodmin Road,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
415639,Bodmin Road,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
415639,Bodmin Road,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
415639,Bodmin Road,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
415639,Bodmin Road,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.99
415639,Bodmin Road,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.04
415639,Bodmin Road,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.6
415639,Bodmin Road,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
415639,Bodmin Road,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
415639,Bodmin Road,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
415639,Bodmin Road,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
415639,Bodmin Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
415639,Bodmin Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
415639,Bodmin Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
415639,Bodmin Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
415639,Bodmin Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
415639,Bodmin Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
415639,Bodmin Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
415639,Bodmin Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
415639,Bodmin Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
415639,Bodmin Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.81
415639,Bodmin Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.54
415639,Bodmin Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.63
415639,Bodmin Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
415639,Bodmin Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
415639,Bodmin Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
415639,Bodmin Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
415639,Bodmin Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
415639,Bodmin Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
415639,Bodmin Road,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,28.4
415639,Bodmin Road,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
415639,Bodmin Road,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
415639,Bodmin Road,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
415639,Bodmin Road,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
415639,Bodmin Road,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
415639,Bodmin Road,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
415639,Bodmin Road,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
415639,Bodmin Road,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
415639,Bodmin Road,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
415639,Bodmin Road,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.11
415639,Bodmin Road,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.57
415639,Bodmin Road,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.17
415639,Bodmin Road,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
415639,Bodmin Road,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
415639,Bodmin Road,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
415639,Bodmin Road,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
415639,Bodmin Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
415639,Bodmin Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
415639,Bodmin Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
415639,Bodmin Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
415639,Bodmin Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
415639,Bodmin Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
415639,Bodmin Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
415639,Bodmin Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
415639,Bodmin Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
415639,Bodmin Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.01
415639,Bodmin Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
415639,Bodmin Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
415639,Bodmin Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
415639,Bodmin Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
415639,Bodmin Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
415639,Bodmin Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
415639,Bodmin Road,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,28.5
415639,Bodmin Road,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
415639,Bodmin Road,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
415639,Bodmin Road,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
415639,Bodmin Road,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
415639,Bodmin Road,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
415639,Bodmin Road,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
415639,Bodmin Road,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
415639,Bodmin Road,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
415639,Bodmin Road,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
415639,Bodmin Road,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.43
415639,Bodmin Road,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.79
415639,Bodmin Road,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.45
415639,Bodmin Road,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
415639,Bodmin Road,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
415639,Bodmin Road,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
415639,Bodmin Road,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
415639,Bodmin Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
415639,Bodmin Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
415639,Bodmin Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
415639,Bodmin Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
415639,Bodmin Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
415639,Bodmin Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
415639,Bodmin Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
415639,Bodmin Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
415639,Bodmin Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.11
415639,Bodmin Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.49
415639,Bodmin Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
415639,Bodmin Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
415639,Bodmin Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
415639,Bodmin Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
415639,Bodmin Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
415639,Bodmin Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
415639,Bodmin Road,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,28.5
415639,Bodmin Road,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
415639,Bodmin Road,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
415639,Bodmin Road,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
415639,Bodmin Road,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
415639,Bodmin Road,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
415639,Bodmin Road,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
415639,Bodmin Road,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
415639,Bodmin Road,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.72
415639,Bodmin Road,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.06
415639,Bodmin Road,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.82
415639,Bodmin Road,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
415639,Bodmin Road,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
415639,Bodmin Road,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
415639,Bodmin Road,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
415639,Bodmin Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
415639,Bodmin Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
415639,Bodmin Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
415639,Bodmin Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
415639,Bodmin Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
415639,Bodmin Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
415639,Bodmin Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.77
415639,Bodmin Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.48
415639,Bodmin Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.84
415639,Bodmin Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
415639,Bodmin Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
415639,Bodmin Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
415639,Bodmin Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
415639,Bodmin Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
415639,Bodmin Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
415639,Bodmin Road,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,28.6
415639,Bodmin Road,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
415639,Bodmin Road,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
415639,Bodmin Road,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
415639,Bodmin Road,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
415639,Bodmin Road,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
415639,Bodmin Road,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
415639,Bodmin Road,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
415639,Bodmin Road,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
415639,Bodmin Road,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.85
415639,Bodmin Road,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.21
415639,Bodmin Road,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.23
415639,Bodmin Road,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
415639,Bodmin Road,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
415639,Bodmin Road,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
415639,Bodmin Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
415639,Bodmin Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
415639,Bodmin Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
415639,Bodmin Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
415639,Bodmin Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
415639,Bodmin Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
415639,Bodmin Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
415639,Bodmin Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.57
415639,Bodmin Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
415639,Bodmin Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.5
415639,Bodmin Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
415639,Bodmin Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
415639,Bodmin Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
415639,Bodmin Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
415639,Bodmin Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
415639,Bodmin Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
415639,Bodmin Road,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,28.6
415639,Bodmin Road,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
415639,Bodmin Road,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
415639,Bodmin Road,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
415639,Bodmin Road,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
415639,Bodmin Road,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
415639,Bodmin Road,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
415639,Bodmin Road,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
415639,Bodmin Road,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
415639,Bodmin Road,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.64
415639,Bodmin Road,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.11
415639,Bodmin Road,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.98
415639,Bodmin Road,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
415639,Bodmin Road,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
415639,Bodmin Road,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
415639,Bodmin Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
415639,Bodmin Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
415639,Bodmin Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
415639,Bodmin Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
415639,Bodmin Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
415639,Bodmin Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
415639,Bodmin Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
415639,Bodmin Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.76
415639,Bodmin Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
415639,Bodmin Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.03
415639,Bodmin Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
415639,Bodmin Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
415639,Bodmin Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
415639,Bodmin Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
415639,Bodmin Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
415639,Bodmin Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
415639,Bodmin Road,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,28.7
415639,Bodmin Road,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
415639,Bodmin Road,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
415639,Bodmin Road,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
415639,Bodmin Road,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
415639,Bodmin Road,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
415639,Bodmin Road,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
415639,Bodmin Road,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
415639,Bodmin Road,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.74
415639,Bodmin Road,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.88
415639,Bodmin Road,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.85
415639,Bodmin Road,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
415639,Bodmin Road,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
415639,Bodmin Road,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
415639,Bodmin Road,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
415639,Bodmin Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
415639,Bodmin Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
415639,Bodmin Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
415639,Bodmin Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
415639,Bodmin Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
415639,Bodmin Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
415639,Bodmin Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
415639,Bodmin Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
415639,Bodmin Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.47
415639,Bodmin Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
415639,Bodmin Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.77
415639,Bodmin Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.54
415639,Bodmin Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
415639,Bodmin Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
415639,Bodmin Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
415639,Bodmin Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
415639,Bodmin Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
415639,Bodmin Road,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,28.8
415639,Bodmin Road,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
415639,Bodmin Road,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
415639,Bodmin Road,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
415639,Bodmin Road,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
415639,Bodmin Road,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
415639,Bodmin Road,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
415639,Bodmin Road,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
415639,Bodmin Road,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.25
415639,Bodmin Road,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.77
415639,Bodmin Road,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.59
415639,Bodmin Road,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
415639,Bodmin Road,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
415639,Bodmin Road,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
415639,Bodmin Road,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
415639,Bodmin Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
415639,Bodmin Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
415639,Bodmin Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
415639,Bodmin Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
415639,Bodmin Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
415639,Bodmin Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
415639,Bodmin Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
415639,Bodmin Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
415639,Bodmin Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
415639,Bodmin Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.11
415639,Bodmin Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
415639,Bodmin Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
415639,Bodmin Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
415639,Bodmin Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
415639,Bodmin Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
415639,Bodmin Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
415639,Bodmin Road,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,28.9
415639,Bodmin Road,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
415639,Bodmin Road,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
415639,Bodmin Road,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
415639,Bodmin Road,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
415639,Bodmin Road,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
415639,Bodmin Road,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
415639,Bodmin Road,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
415639,Bodmin Road,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
415639,Bodmin Road,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.17
415639,Bodmin Road,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.49
415639,Bodmin Road,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
415639,Bodmin Road,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
415639,Bodmin Road,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
415639,Bodmin Road,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
415639,Bodmin Road,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
415639,Bodmin Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
415639,Bodmin Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
415639,Bodmin Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
415639,Bodmin Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
415639,Bodmin Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
415639,Bodmin Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
415639,Bodmin Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
415639,Bodmin Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
415639,Bodmin Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
415639,Bodmin Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
415639,Bodmin Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
415639,Bodmin Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.75
415639,Bodmin Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
