Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
415639,Bodmin Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
415639,Bodmin Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
415639,Bodmin Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
415639,Bodmin Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
415639,Bodmin Road,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,28.9
415639,Bodmin Road,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
415639,Bodmin Road,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
415639,Bodmin Road,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
415639,Bodmin Road,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
415639,Bodmin Road,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
415639,Bodmin Road,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
415639,Bodmin Road,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
415639,Bodmin Road,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
415639,Bodmin Road,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.96
415639,Bodmin Road,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.08
415639,Bodmin Road,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.32
415639,Bodmin Road,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
415639,Bodmin Road,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
415639,Bodmin Road,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
415639,Bodmin Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
415639,Bodmin Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
415639,Bodmin Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
415639,Bodmin Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
415639,Bodmin Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
415639,Bodmin Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
415639,Bodmin Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
415639,Bodmin Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
415639,Bodmin Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
415639,Bodmin Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.91
415639,Bodmin Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
415639,Bodmin Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
415639,Bodmin Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
415639,Bodmin Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
415639,Bodmin Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
415639,Bodmin Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
415639,Bodmin Road,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,29.0
415639,Bodmin Road,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
415639,Bodmin Road,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
415639,Bodmin Road,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
415639,Bodmin Road,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
415639,Bodmin Road,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
415639,Bodmin Road,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
415639,Bodmin Road,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
415639,Bodmin Road,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
415639,Bodmin Road,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
415639,Bodmin Road,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.74
415639,Bodmin Road,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.36
415639,Bodmin Road,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.73
415639,Bodmin Road,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
415639,Bodmin Road,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
415639,Bodmin Road,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
415639,Bodmin Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
415639,Bodmin Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
415639,Bodmin Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
415639,Bodmin Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
415639,Bodmin Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
415639,Bodmin Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
415639,Bodmin Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
415639,Bodmin Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
415639,Bodmin Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
415639,Bodmin Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
415639,Bodmin Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
415639,Bodmin Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.83
415639,Bodmin Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
415639,Bodmin Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
415639,Bodmin Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
415639,Bodmin Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
415639,Bodmin Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
415639,Bodmin Road,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,29.1
415639,Bodmin Road,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
415639,Bodmin Road,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
415639,Bodmin Road,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
415639,Bodmin Road,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
415639,Bodmin Road,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
415639,Bodmin Road,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
415639,Bodmin Road,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
415639,Bodmin Road,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
415639,Bodmin Road,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
415639,Bodmin Road,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.89
415639,Bodmin Road,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.83
415639,Bodmin Road,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.81
415639,Bodmin Road,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
415639,Bodmin Road,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
415639,Bodmin Road,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
415639,Bodmin Road,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
415639,Bodmin Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
415639,Bodmin Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
415639,Bodmin Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
415639,Bodmin Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
415639,Bodmin Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
415639,Bodmin Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
415639,Bodmin Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
415639,Bodmin Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
415639,Bodmin Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
415639,Bodmin Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
415639,Bodmin Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
415639,Bodmin Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
415639,Bodmin Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
415639,Bodmin Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
415639,Bodmin Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
415639,Bodmin Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
415639,Bodmin Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
415639,Bodmin Road,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,29.1
415639,Bodmin Road,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
415639,Bodmin Road,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
415639,Bodmin Road,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
415639,Bodmin Road,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
415639,Bodmin Road,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
415639,Bodmin Road,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
415639,Bodmin Road,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
415639,Bodmin Road,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
415639,Bodmin Road,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
415639,Bodmin Road,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.79
415639,Bodmin Road,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.21
415639,Bodmin Road,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.15
415639,Bodmin Road,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
415639,Bodmin Road,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
415639,Bodmin Road,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
415639,Bodmin Road,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
415639,Bodmin Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
415639,Bodmin Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
415639,Bodmin Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
415639,Bodmin Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
415639,Bodmin Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
415639,Bodmin Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
415639,Bodmin Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
415639,Bodmin Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
415639,Bodmin Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.98
415639,Bodmin Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.06
415639,Bodmin Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
415639,Bodmin Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
415639,Bodmin Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
415639,Bodmin Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
415639,Bodmin Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
415639,Bodmin Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
415639,Bodmin Road,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,29.2
415639,Bodmin Road,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
415639,Bodmin Road,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
415639,Bodmin Road,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
415639,Bodmin Road,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
415639,Bodmin Road,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
415639,Bodmin Road,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
415639,Bodmin Road,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
415639,Bodmin Road,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
415639,Bodmin Road,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
415639,Bodmin Road,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.9
415639,Bodmin Road,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.03
415639,Bodmin Road,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.44
415639,Bodmin Road,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
415639,Bodmin Road,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
415639,Bodmin Road,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
415639,Bodmin Road,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
415639,Bodmin Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
415639,Bodmin Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
415639,Bodmin Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
415639,Bodmin Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
415639,Bodmin Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
415639,Bodmin Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
415639,Bodmin Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
415639,Bodmin Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
415639,Bodmin Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.92
415639,Bodmin Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.65
415639,Bodmin Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
415639,Bodmin Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
415639,Bodmin Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
415639,Bodmin Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
415639,Bodmin Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
415639,Bodmin Road,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,29.3
415639,Bodmin Road,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
415639,Bodmin Road,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
415639,Bodmin Road,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
415639,Bodmin Road,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
415639,Bodmin Road,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
415639,Bodmin Road,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
415639,Bodmin Road,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
415639,Bodmin Road,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
415639,Bodmin Road,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
415639,Bodmin Road,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.37
415639,Bodmin Road,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.44
415639,Bodmin Road,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.92
415639,Bodmin Road,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
415639,Bodmin Road,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
415639,Bodmin Road,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
415639,Bodmin Road,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
415639,Bodmin Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
415639,Bodmin Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
415639,Bodmin Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
415639,Bodmin Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
415639,Bodmin Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
415639,Bodmin Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
415639,Bodmin Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
415639,Bodmin Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.71
415639,Bodmin Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
415639,Bodmin Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.05
415639,Bodmin Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
415639,Bodmin Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
415639,Bodmin Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
415639,Bodmin Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
415639,Bodmin Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
415639,Bodmin Road,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,29.4
415639,Bodmin Road,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
415639,Bodmin Road,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
415639,Bodmin Road,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
415639,Bodmin Road,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
415639,Bodmin Road,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
415639,Bodmin Road,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
415639,Bodmin Road,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
415639,Bodmin Road,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
415639,Bodmin Road,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.14
415639,Bodmin Road,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.78
415639,Bodmin Road,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.07
415639,Bodmin Road,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
415639,Bodmin Road,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
415639,Bodmin Road,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
415639,Bodmin Road,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
415639,Bodmin Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
415639,Bodmin Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
415639,Bodmin Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
415639,Bodmin Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
415639,Bodmin Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
415639,Bodmin Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
415639,Bodmin Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
415639,Bodmin Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
415639,Bodmin Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
415639,Bodmin Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.67
415639,Bodmin Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.76
415639,Bodmin Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
415639,Bodmin Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
415639,Bodmin Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
415639,Bodmin Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
415639,Bodmin Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
415639,Bodmin Road,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,29.5
415639,Bodmin Road,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
415639,Bodmin Road,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
415639,Bodmin Road,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
415639,Bodmin Road,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
415639,Bodmin Road,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
415639,Bodmin Road,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
415639,Bodmin Road,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
415639,Bodmin Road,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.79
415639,Bodmin Road,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.35
415639,Bodmin Road,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.86
415639,Bodmin Road,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
415639,Bodmin Road,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
415639,Bodmin Road,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
415639,Bodmin Road,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
415639,Bodmin Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
415639,Bodmin Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
415639,Bodmin Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
415639,Bodmin Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
415639,Bodmin Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
415639,Bodmin Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
415639,Bodmin Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
415639,Bodmin Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.31
415639,Bodmin Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.79
415639,Bodmin Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
415639,Bodmin Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
415639,Bodmin Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
415639,Bodmin Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
415639,Bodmin Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
415639,Bodmin Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
415639,Bodmin Road,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,29.5
415639,Bodmin Road,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
415639,Bodmin Road,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
415639,Bodmin Road,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
415639,Bodmin Road,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
415639,Bodmin Road,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
415639,Bodmin Road,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
415639,Bodmin Road,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
415639,Bodmin Road,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
415639,Bodmin Road,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.87
415639,Bodmin Road,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.84
415639,Bodmin Road,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.96
415639,Bodmin Road,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
415639,Bodmin Road,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
415639,Bodmin Road,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
415639,Bodmin Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
415639,Bodmin Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
415639,Bodmin Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
415639,Bodmin Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
415639,Bodmin Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
415639,Bodmin Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
415639,Bodmin Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
415639,Bodmin Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
415639,Bodmin Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
415639,Bodmin Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.83
415639,Bodmin Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.86
415639,Bodmin Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
415639,Bodmin Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
415639,Bodmin Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
415639,Bodmin Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
415639,Bodmin Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
415639,Bodmin Road,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,29.6
415639,Bodmin Road,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
415639,Bodmin Road,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
415639,Bodmin Road,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
415639,Bodmin Road,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
415639,Bodmin Road,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
415639,Bodmin Road,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
415639,Bodmin Road,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
415639,Bodmin Road,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
415639,Bodmin Road,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.53
415639,Bodmin Road,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.59
415639,Bodmin Road,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.25
415639,Bodmin Road,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
415639,Bodmin Road,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
415639,Bodmin Road,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
415639,Bodmin Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
415639,Bodmin Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
415639,Bodmin Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
415639,Bodmin Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
415639,Bodmin Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
415639,Bodmin Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
415639,Bodmin Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
415639,Bodmin Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
415639,Bodmin Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.16
415639,Bodmin Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
415639,Bodmin Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
415639,Bodmin Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
415639,Bodmin Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
415639,Bodmin Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
415639,Bodmin Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
415639,Bodmin Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
415639,Bodmin Road,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,29.7
415639,Bodmin Road,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
415639,Bodmin Road,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
415639,Bodmin Road,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
415639,Bodmin Road,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
415639,Bodmin Road,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
415639,Bodmin Road,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
415639,Bodmin Road,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
415639,Bodmin Road,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
415639,Bodmin Road,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.56
415639,Bodmin Road,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.41
415639,Bodmin Road,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.87
415639,Bodmin Road,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
415639,Bodmin Road,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
415639,Bodmin Road,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
415639,Bodmin Road,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
415639,Bodmin Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
415639,Bodmin Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
415639,Bodmin Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
415639,Bodmin Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
415639,Bodmin Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
415639,Bodmin Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
415639,Bodmin Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
415639,Bodmin Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.49
415639,Bodmin Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.94
415639,Bodmin Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
415639,Bodmin Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
415639,Bodmin Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
415639,Bodmin Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
415639,Bodmin Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
415639,Bodmin Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
415639,Bodmin Road,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,29.8
415639,Bodmin Road,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
415639,Bodmin Road,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
415639,Bodmin Road,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
415639,Bodmin Road,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
415639,Bodmin Road,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
415639,Bodmin Road,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
415639,Bodmin Road,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
415639,Bodmin Road,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
415639,Bodmin Road,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.35
415639,Bodmin Road,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.1
415639,Bodmin Road,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.19
415639,Bodmin Road,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
415639,Bodmin Road,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
415639,Bodmin Road,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
415639,Bodmin Road,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
415639,Bodmin Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
415639,Bodmin Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
415639,Bodmin Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
415639,Bodmin Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
415639,Bodmin Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
415639,Bodmin Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
415639,Bodmin Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
415639,Bodmin Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
415639,Bodmin Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
415639,Bodmin Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
415639,Bodmin Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.52
415639,Bodmin Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.94
415639,Bodmin Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.27
415639,Bodmin Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
415639,Bodmin Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
415639,Bodmin Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
415639,Bodmin Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
415639,Bodmin Road,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,29.9
415639,Bodmin Road,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
415639,Bodmin Road,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
415639,Bodmin Road,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
415639,Bodmin Road,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
415639,Bodmin Road,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
415639,Bodmin Road,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
415639,Bodmin Road,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
415639,Bodmin Road,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
415639,Bodmin Road,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.09
415639,Bodmin Road,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.51
415639,Bodmin Road,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.81
415639,Bodmin Road,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
415639,Bodmin Road,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
415639,Bodmin Road,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
415639,Bodmin Road,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
415639,Bodmin Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
415639,Bodmin Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
415639,Bodmin Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.73
415639,Bodmin Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
415639,Bodmin Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
415639,Bodmin Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
415639,Bodmin Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
415639,Bodmin Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.31
415639,Bodmin Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.0
415639,Bodmin Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
415639,Bodmin Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
415639,Bodmin Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
415639,Bodmin Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
415639,Bodmin Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
415639,Bodmin Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
415639,Bodmin Road,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,30.0
415639,Bodmin Road,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
415639,Bodmin Road,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
415639,Bodmin Road,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
415639,Bodmin Road,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
415639,Bodmin Road,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
415639,Bodmin Road,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
415639,Bodmin Road,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
415639,Bodmin Road,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
415639,Bodmin Road,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
415639,Bodmin Road,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.27
415639,Bodmin Road,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.42
415639,Bodmin Road,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.01
415639,Bodmin Road,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
415639,Bodmin Road,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
415639,Bodmin Road,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
415639,Bodmin Road,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
415639,Bodmin Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
415639,Bodmin Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
415639,Bodmin Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
415639,Bodmin Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.74
415639,Bodmin Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
415639,Bodmin Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
415639,Bodmin Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
415639,Bodmin Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
415639,Bodmin Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
415639,Bodmin Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.48
415639,Bodmin Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
415639,Bodmin Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
415639,Bodmin Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
415639,Bodmin Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
415639,Bodmin Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
415639,Bodmin Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
415639,Bodmin Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
415639,Bodmin Road,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,30.1
415639,Bodmin Road,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
415639,Bodmin Road,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
415639,Bodmin Road,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
415639,Bodmin Road,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
415639,Bodmin Road,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
415639,Bodmin Road,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
415639,Bodmin Road,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
415639,Bodmin Road,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
415639,Bodmin Road,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
415639,Bodmin Road,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.45
415639,Bodmin Road,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.2
415639,Bodmin Road,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.5
415639,Bodmin Road,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
415639,Bodmin Road,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
415639,Bodmin Road,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
415639,Bodmin Road,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
415639,Bodmin Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
415639,Bodmin Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.49
415639,Bodmin Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
415639,Bodmin Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
415639,Bodmin Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
415639,Bodmin Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
415639,Bodmin Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
415639,Bodmin Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
415639,Bodmin Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.86
415639,Bodmin Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
415639,Bodmin Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
415639,Bodmin Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
415639,Bodmin Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
415639,Bodmin Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
415639,Bodmin Road,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,30.2
415639,Bodmin Road,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
