Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
415639,Bodmin Road,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
415639,Bodmin Road,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
415639,Bodmin Road,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
415639,Bodmin Road,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
415639,Bodmin Road,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
415639,Bodmin Road,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.07
415639,Bodmin Road,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.77
415639,Bodmin Road,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.8
415639,Bodmin Road,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
415639,Bodmin Road,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
415639,Bodmin Road,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
415639,Bodmin Road,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
415639,Bodmin Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
415639,Bodmin Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
415639,Bodmin Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.17
415639,Bodmin Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
415639,Bodmin Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
415639,Bodmin Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
415639,Bodmin Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
415639,Bodmin Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
415639,Bodmin Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
415639,Bodmin Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.96
415639,Bodmin Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.49
415639,Bodmin Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
415639,Bodmin Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
415639,Bodmin Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
415639,Bodmin Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
415639,Bodmin Road,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,30.3
415639,Bodmin Road,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
415639,Bodmin Road,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
415639,Bodmin Road,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
415639,Bodmin Road,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
415639,Bodmin Road,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
415639,Bodmin Road,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
415639,Bodmin Road,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
415639,Bodmin Road,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
415639,Bodmin Road,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.5
415639,Bodmin Road,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
415639,Bodmin Road,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.37
415639,Bodmin Road,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
415639,Bodmin Road,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
415639,Bodmin Road,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
415639,Bodmin Road,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
415639,Bodmin Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
415639,Bodmin Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.55
415639,Bodmin Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
415639,Bodmin Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
415639,Bodmin Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
415639,Bodmin Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
415639,Bodmin Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
415639,Bodmin Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.24
415639,Bodmin Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.26
415639,Bodmin Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.73
415639,Bodmin Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
415639,Bodmin Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
415639,Bodmin Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
415639,Bodmin Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
415639,Bodmin Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
415639,Bodmin Road,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,30.4
415639,Bodmin Road,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
415639,Bodmin Road,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
415639,Bodmin Road,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
415639,Bodmin Road,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
415639,Bodmin Road,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
415639,Bodmin Road,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
415639,Bodmin Road,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
415639,Bodmin Road,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
415639,Bodmin Road,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.25
415639,Bodmin Road,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
415639,Bodmin Road,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.59
415639,Bodmin Road,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
415639,Bodmin Road,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
415639,Bodmin Road,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
415639,Bodmin Road,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
415639,Bodmin Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
415639,Bodmin Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
415639,Bodmin Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
415639,Bodmin Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
415639,Bodmin Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
415639,Bodmin Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
415639,Bodmin Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
415639,Bodmin Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.33
415639,Bodmin Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
415639,Bodmin Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
415639,Bodmin Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
415639,Bodmin Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
415639,Bodmin Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
415639,Bodmin Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
415639,Bodmin Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
415639,Bodmin Road,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,30.5
415639,Bodmin Road,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
415639,Bodmin Road,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
415639,Bodmin Road,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
415639,Bodmin Road,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
415639,Bodmin Road,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
415639,Bodmin Road,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
415639,Bodmin Road,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
415639,Bodmin Road,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
415639,Bodmin Road,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.79
415639,Bodmin Road,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.8
415639,Bodmin Road,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.67
415639,Bodmin Road,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
415639,Bodmin Road,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
415639,Bodmin Road,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
415639,Bodmin Road,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
415639,Bodmin Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
415639,Bodmin Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
415639,Bodmin Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
415639,Bodmin Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
415639,Bodmin Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
415639,Bodmin Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
415639,Bodmin Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
415639,Bodmin Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
415639,Bodmin Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
415639,Bodmin Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.48
415639,Bodmin Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.74
415639,Bodmin Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
415639,Bodmin Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
415639,Bodmin Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
415639,Bodmin Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
415639,Bodmin Road,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,30.7
415639,Bodmin Road,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
415639,Bodmin Road,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
415639,Bodmin Road,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
415639,Bodmin Road,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
415639,Bodmin Road,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
415639,Bodmin Road,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
415639,Bodmin Road,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
415639,Bodmin Road,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
415639,Bodmin Road,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.5
415639,Bodmin Road,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.92
415639,Bodmin Road,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
415639,Bodmin Road,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
415639,Bodmin Road,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
415639,Bodmin Road,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
415639,Bodmin Road,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
415639,Bodmin Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
415639,Bodmin Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
415639,Bodmin Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
415639,Bodmin Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.67
415639,Bodmin Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
415639,Bodmin Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
415639,Bodmin Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
415639,Bodmin Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
415639,Bodmin Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
415639,Bodmin Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.66
415639,Bodmin Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
415639,Bodmin Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.22
415639,Bodmin Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
415639,Bodmin Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
415639,Bodmin Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
415639,Bodmin Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
415639,Bodmin Road,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,30.8
415639,Bodmin Road,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
415639,Bodmin Road,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
415639,Bodmin Road,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
415639,Bodmin Road,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
415639,Bodmin Road,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
415639,Bodmin Road,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
415639,Bodmin Road,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
415639,Bodmin Road,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
415639,Bodmin Road,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.76
415639,Bodmin Road,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.45
415639,Bodmin Road,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.29
415639,Bodmin Road,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
415639,Bodmin Road,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
415639,Bodmin Road,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
415639,Bodmin Road,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
415639,Bodmin Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
415639,Bodmin Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
415639,Bodmin Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.25
415639,Bodmin Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
415639,Bodmin Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
415639,Bodmin Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
415639,Bodmin Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
415639,Bodmin Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
415639,Bodmin Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.25
415639,Bodmin Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
415639,Bodmin Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.21
415639,Bodmin Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
415639,Bodmin Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
415639,Bodmin Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
415639,Bodmin Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
415639,Bodmin Road,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
415639,Bodmin Road,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
415639,Bodmin Road,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
415639,Bodmin Road,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
415639,Bodmin Road,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
415639,Bodmin Road,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
415639,Bodmin Road,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
415639,Bodmin Road,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
415639,Bodmin Road,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.78
415639,Bodmin Road,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.04
415639,Bodmin Road,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.2
415639,Bodmin Road,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
415639,Bodmin Road,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
415639,Bodmin Road,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
415639,Bodmin Road,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
415639,Bodmin Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
415639,Bodmin Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
415639,Bodmin Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.43
415639,Bodmin Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
415639,Bodmin Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
415639,Bodmin Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
415639,Bodmin Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
415639,Bodmin Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
415639,Bodmin Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
415639,Bodmin Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.75
415639,Bodmin Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
415639,Bodmin Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
415639,Bodmin Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
415639,Bodmin Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
415639,Bodmin Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
415639,Bodmin Road,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
415639,Bodmin Road,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
415639,Bodmin Road,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
415639,Bodmin Road,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
415639,Bodmin Road,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
415639,Bodmin Road,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
415639,Bodmin Road,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
415639,Bodmin Road,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
415639,Bodmin Road,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
415639,Bodmin Road,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.45
415639,Bodmin Road,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
415639,Bodmin Road,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.82
415639,Bodmin Road,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
415639,Bodmin Road,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
415639,Bodmin Road,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
415639,Bodmin Road,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
415639,Bodmin Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
415639,Bodmin Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
415639,Bodmin Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.97
415639,Bodmin Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
415639,Bodmin Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
415639,Bodmin Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
415639,Bodmin Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
415639,Bodmin Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
415639,Bodmin Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.63
415639,Bodmin Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.75
415639,Bodmin Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.36
415639,Bodmin Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
415639,Bodmin Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
415639,Bodmin Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
415639,Bodmin Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
415639,Bodmin Road,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
415639,Bodmin Road,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
415639,Bodmin Road,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
415639,Bodmin Road,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
415639,Bodmin Road,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
415639,Bodmin Road,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
415639,Bodmin Road,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
415639,Bodmin Road,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
415639,Bodmin Road,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
415639,Bodmin Road,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.16
415639,Bodmin Road,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.61
415639,Bodmin Road,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.56
415639,Bodmin Road,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
415639,Bodmin Road,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
415639,Bodmin Road,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
415639,Bodmin Road,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
415639,Bodmin Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
415639,Bodmin Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.25
415639,Bodmin Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
415639,Bodmin Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
415639,Bodmin Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
415639,Bodmin Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
415639,Bodmin Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
415639,Bodmin Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.71
415639,Bodmin Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
415639,Bodmin Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
415639,Bodmin Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
415639,Bodmin Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
415639,Bodmin Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
415639,Bodmin Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
415639,Bodmin Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
415639,Bodmin Road,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
415639,Bodmin Road,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
415639,Bodmin Road,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
415639,Bodmin Road,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
415639,Bodmin Road,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
415639,Bodmin Road,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
415639,Bodmin Road,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
415639,Bodmin Road,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
415639,Bodmin Road,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
415639,Bodmin Road,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.79
415639,Bodmin Road,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
415639,Bodmin Road,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.63
415639,Bodmin Road,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
415639,Bodmin Road,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
415639,Bodmin Road,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
415639,Bodmin Road,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
415639,Bodmin Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
415639,Bodmin Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
415639,Bodmin Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
415639,Bodmin Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
415639,Bodmin Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
415639,Bodmin Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
415639,Bodmin Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
415639,Bodmin Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.32
415639,Bodmin Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
415639,Bodmin Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.89
415639,Bodmin Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
415639,Bodmin Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
415639,Bodmin Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
415639,Bodmin Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
415639,Bodmin Road,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
415639,Bodmin Road,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
415639,Bodmin Road,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
415639,Bodmin Road,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
415639,Bodmin Road,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
415639,Bodmin Road,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
415639,Bodmin Road,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
415639,Bodmin Road,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
415639,Bodmin Road,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
415639,Bodmin Road,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.12
415639,Bodmin Road,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
415639,Bodmin Road,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.18
415639,Bodmin Road,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
415639,Bodmin Road,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
415639,Bodmin Road,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
415639,Bodmin Road,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
415639,Bodmin Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
415639,Bodmin Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
415639,Bodmin Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.84
415639,Bodmin Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
415639,Bodmin Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
415639,Bodmin Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
415639,Bodmin Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
415639,Bodmin Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
415639,Bodmin Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.7
415639,Bodmin Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.49
415639,Bodmin Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
415639,Bodmin Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
415639,Bodmin Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
415639,Bodmin Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
415639,Bodmin Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
415639,Bodmin Road,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
415639,Bodmin Road,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
415639,Bodmin Road,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
415639,Bodmin Road,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
415639,Bodmin Road,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
415639,Bodmin Road,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
415639,Bodmin Road,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
415639,Bodmin Road,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
415639,Bodmin Road,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
415639,Bodmin Road,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.32
415639,Bodmin Road,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
415639,Bodmin Road,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.8
415639,Bodmin Road,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
415639,Bodmin Road,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
415639,Bodmin Road,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
415639,Bodmin Road,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
415639,Bodmin Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
415639,Bodmin Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
415639,Bodmin Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
415639,Bodmin Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
415639,Bodmin Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
415639,Bodmin Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
415639,Bodmin Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
415639,Bodmin Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
415639,Bodmin Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.89
415639,Bodmin Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.22
415639,Bodmin Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.57
415639,Bodmin Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
415639,Bodmin Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
415639,Bodmin Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
415639,Bodmin Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
415639,Bodmin Road,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
415639,Bodmin Road,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
415639,Bodmin Road,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
415639,Bodmin Road,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
415639,Bodmin Road,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
415639,Bodmin Road,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
415639,Bodmin Road,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
415639,Bodmin Road,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
415639,Bodmin Road,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
415639,Bodmin Road,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.73
415639,Bodmin Road,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
415639,Bodmin Road,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.45
415639,Bodmin Road,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
415639,Bodmin Road,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
415639,Bodmin Road,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
415639,Bodmin Road,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
415639,Bodmin Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
415639,Bodmin Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
415639,Bodmin Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
415639,Bodmin Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
415639,Bodmin Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
415639,Bodmin Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
415639,Bodmin Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
415639,Bodmin Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
415639,Bodmin Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
415639,Bodmin Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.11
415639,Bodmin Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.11
415639,Bodmin Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
415639,Bodmin Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
415639,Bodmin Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
415639,Bodmin Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
415639,Bodmin Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
415639,Bodmin Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
415639,Bodmin Road,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
415639,Bodmin Road,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
415639,Bodmin Road,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
415639,Bodmin Road,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
415639,Bodmin Road,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
415639,Bodmin Road,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
415639,Bodmin Road,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
415639,Bodmin Road,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
415639,Bodmin Road,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.64
415639,Bodmin Road,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
415639,Bodmin Road,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.75
415639,Bodmin Road,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
415639,Bodmin Road,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
415639,Bodmin Road,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
415639,Bodmin Road,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
415639,Bodmin Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
415639,Bodmin Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
415639,Bodmin Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
415639,Bodmin Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
415639,Bodmin Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
415639,Bodmin Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
415639,Bodmin Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
415639,Bodmin Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.75
415639,Bodmin Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.84
415639,Bodmin Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.37
415639,Bodmin Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
415639,Bodmin Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
415639,Bodmin Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
415639,Bodmin Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
415639,Bodmin Road,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,31.6
415639,Bodmin Road,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
415639,Bodmin Road,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
415639,Bodmin Road,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
415639,Bodmin Road,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
415639,Bodmin Road,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
415639,Bodmin Road,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
415639,Bodmin Road,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
415639,Bodmin Road,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
415639,Bodmin Road,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.41
415639,Bodmin Road,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.22
415639,Bodmin Road,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.98
415639,Bodmin Road,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
415639,Bodmin Road,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
415639,Bodmin Road,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
415639,Bodmin Road,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
415639,Bodmin Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
415639,Bodmin Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
415639,Bodmin Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
415639,Bodmin Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
415639,Bodmin Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
415639,Bodmin Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.71
415639,Bodmin Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.1
415639,Bodmin Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.57
415639,Bodmin Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
415639,Bodmin Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
415639,Bodmin Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
415639,Bodmin Road,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
415639,Bodmin Road,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
415639,Bodmin Road,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
415639,Bodmin Road,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
415639,Bodmin Road,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
415639,Bodmin Road,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.86
