Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,1.64
415639,Bodmin Road,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.7
415639,Bodmin Road,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
415639,Bodmin Road,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
415639,Bodmin Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
415639,Bodmin Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
415639,Bodmin Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
415639,Bodmin Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
415639,Bodmin Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
415639,Bodmin Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
415639,Bodmin Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.57
415639,Bodmin Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.83
415639,Bodmin Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.91
415639,Bodmin Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
415639,Bodmin Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
415639,Bodmin Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
415639,Bodmin Road,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
415639,Bodmin Road,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
415639,Bodmin Road,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
415639,Bodmin Road,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
415639,Bodmin Road,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
415639,Bodmin Road,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
415639,Bodmin Road,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.47
415639,Bodmin Road,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,1.73
415639,Bodmin Road,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.14
415639,Bodmin Road,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
415639,Bodmin Road,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
415639,Bodmin Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
415639,Bodmin Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
415639,Bodmin Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
415639,Bodmin Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
415639,Bodmin Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
415639,Bodmin Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
415639,Bodmin Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.26
415639,Bodmin Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.02
415639,Bodmin Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.09
415639,Bodmin Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
415639,Bodmin Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
415639,Bodmin Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
415639,Bodmin Road,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
415639,Bodmin Road,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
415639,Bodmin Road,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
415639,Bodmin Road,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
415639,Bodmin Road,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
415639,Bodmin Road,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
415639,Bodmin Road,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
415639,Bodmin Road,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.04
415639,Bodmin Road,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.37
415639,Bodmin Road,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.96
415639,Bodmin Road,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
415639,Bodmin Road,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
415639,Bodmin Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
415639,Bodmin Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
415639,Bodmin Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
415639,Bodmin Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
415639,Bodmin Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
415639,Bodmin Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
415639,Bodmin Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.86
415639,Bodmin Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
415639,Bodmin Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.92
415639,Bodmin Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.95
415639,Bodmin Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
415639,Bodmin Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
415639,Bodmin Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,32.7
415639,Bodmin Road,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
415639,Bodmin Road,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
415639,Bodmin Road,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
415639,Bodmin Road,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
415639,Bodmin Road,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
415639,Bodmin Road,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
415639,Bodmin Road,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
415639,Bodmin Road,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.26
415639,Bodmin Road,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.39
415639,Bodmin Road,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.93
415639,Bodmin Road,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
415639,Bodmin Road,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
415639,Bodmin Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
415639,Bodmin Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
415639,Bodmin Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
415639,Bodmin Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
415639,Bodmin Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
415639,Bodmin Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
415639,Bodmin Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.38
415639,Bodmin Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.05
415639,Bodmin Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
415639,Bodmin Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
415639,Bodmin Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
415639,Bodmin Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
415639,Bodmin Road,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
415639,Bodmin Road,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
415639,Bodmin Road,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
415639,Bodmin Road,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
415639,Bodmin Road,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
415639,Bodmin Road,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
415639,Bodmin Road,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.69
415639,Bodmin Road,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.12
415639,Bodmin Road,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
415639,Bodmin Road,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
415639,Bodmin Road,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
415639,Bodmin Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
415639,Bodmin Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
415639,Bodmin Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
415639,Bodmin Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
415639,Bodmin Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
415639,Bodmin Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.85
415639,Bodmin Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.4
415639,Bodmin Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
415639,Bodmin Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
415639,Bodmin Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
415639,Bodmin Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
415639,Bodmin Road,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
415639,Bodmin Road,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
415639,Bodmin Road,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
415639,Bodmin Road,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
415639,Bodmin Road,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
415639,Bodmin Road,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
415639,Bodmin Road,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
415639,Bodmin Road,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.87
415639,Bodmin Road,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.25
415639,Bodmin Road,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
415639,Bodmin Road,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
415639,Bodmin Road,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
415639,Bodmin Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
415639,Bodmin Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
415639,Bodmin Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
415639,Bodmin Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
415639,Bodmin Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
415639,Bodmin Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
415639,Bodmin Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
415639,Bodmin Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
415639,Bodmin Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.45
415639,Bodmin Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
415639,Bodmin Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
415639,Bodmin Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
415639,Bodmin Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
415639,Bodmin Road,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
415639,Bodmin Road,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
415639,Bodmin Road,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
415639,Bodmin Road,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
415639,Bodmin Road,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
415639,Bodmin Road,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
415639,Bodmin Road,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
415639,Bodmin Road,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.54
415639,Bodmin Road,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.84
415639,Bodmin Road,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.34
415639,Bodmin Road,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
415639,Bodmin Road,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
415639,Bodmin Road,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
415639,Bodmin Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
415639,Bodmin Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
415639,Bodmin Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
415639,Bodmin Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
415639,Bodmin Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
415639,Bodmin Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.78
415639,Bodmin Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.54
415639,Bodmin Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.17
415639,Bodmin Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
415639,Bodmin Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
415639,Bodmin Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
415639,Bodmin Road,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
415639,Bodmin Road,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
415639,Bodmin Road,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
415639,Bodmin Road,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
415639,Bodmin Road,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
415639,Bodmin Road,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
415639,Bodmin Road,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
415639,Bodmin Road,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
415639,Bodmin Road,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.36
415639,Bodmin Road,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,2.32
415639,Bodmin Road,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.38
415639,Bodmin Road,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
415639,Bodmin Road,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
415639,Bodmin Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
415639,Bodmin Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
415639,Bodmin Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
415639,Bodmin Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
415639,Bodmin Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.23
415639,Bodmin Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.31
415639,Bodmin Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.33
415639,Bodmin Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
415639,Bodmin Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
415639,Bodmin Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,33.2
415639,Bodmin Road,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
415639,Bodmin Road,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
415639,Bodmin Road,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
415639,Bodmin Road,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
415639,Bodmin Road,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
415639,Bodmin Road,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
415639,Bodmin Road,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
415639,Bodmin Road,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
415639,Bodmin Road,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.74
415639,Bodmin Road,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.65
415639,Bodmin Road,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.16
415639,Bodmin Road,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
415639,Bodmin Road,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
415639,Bodmin Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
415639,Bodmin Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
415639,Bodmin Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
415639,Bodmin Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
415639,Bodmin Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
415639,Bodmin Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.21
415639,Bodmin Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.05
415639,Bodmin Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
415639,Bodmin Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
415639,Bodmin Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
415639,Bodmin Road,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
415639,Bodmin Road,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
415639,Bodmin Road,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
415639,Bodmin Road,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
415639,Bodmin Road,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
415639,Bodmin Road,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
415639,Bodmin Road,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
415639,Bodmin Road,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.1
415639,Bodmin Road,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.29
415639,Bodmin Road,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.59
415639,Bodmin Road,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
415639,Bodmin Road,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
415639,Bodmin Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
415639,Bodmin Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
415639,Bodmin Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
415639,Bodmin Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
415639,Bodmin Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
415639,Bodmin Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.94
415639,Bodmin Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.12
415639,Bodmin Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.79
415639,Bodmin Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
415639,Bodmin Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
415639,Bodmin Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
415639,Bodmin Road,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
415639,Bodmin Road,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
415639,Bodmin Road,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
415639,Bodmin Road,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
415639,Bodmin Road,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
415639,Bodmin Road,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
415639,Bodmin Road,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
415639,Bodmin Road,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.78
415639,Bodmin Road,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.11
415639,Bodmin Road,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
415639,Bodmin Road,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
415639,Bodmin Road,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
415639,Bodmin Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
415639,Bodmin Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
415639,Bodmin Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
415639,Bodmin Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
415639,Bodmin Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
415639,Bodmin Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
415639,Bodmin Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
415639,Bodmin Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.69
415639,Bodmin Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.33
415639,Bodmin Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
415639,Bodmin Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
415639,Bodmin Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
415639,Bodmin Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
415639,Bodmin Road,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
415639,Bodmin Road,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
415639,Bodmin Road,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
415639,Bodmin Road,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
415639,Bodmin Road,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
415639,Bodmin Road,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
415639,Bodmin Road,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
415639,Bodmin Road,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.72
415639,Bodmin Road,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.76
415639,Bodmin Road,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.99
415639,Bodmin Road,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
415639,Bodmin Road,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
415639,Bodmin Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
415639,Bodmin Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
415639,Bodmin Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
415639,Bodmin Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
415639,Bodmin Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
415639,Bodmin Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
415639,Bodmin Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
415639,Bodmin Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.87
415639,Bodmin Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.38
415639,Bodmin Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
415639,Bodmin Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
415639,Bodmin Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
415639,Bodmin Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
415639,Bodmin Road,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
415639,Bodmin Road,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
415639,Bodmin Road,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
415639,Bodmin Road,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
415639,Bodmin Road,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
415639,Bodmin Road,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
415639,Bodmin Road,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
415639,Bodmin Road,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.73
415639,Bodmin Road,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.32
415639,Bodmin Road,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
415639,Bodmin Road,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
415639,Bodmin Road,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
415639,Bodmin Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
415639,Bodmin Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
415639,Bodmin Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
415639,Bodmin Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
415639,Bodmin Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
415639,Bodmin Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
415639,Bodmin Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.28
415639,Bodmin Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.63
415639,Bodmin Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.81
415639,Bodmin Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
415639,Bodmin Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
415639,Bodmin Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
415639,Bodmin Road,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
415639,Bodmin Road,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
415639,Bodmin Road,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
415639,Bodmin Road,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
415639,Bodmin Road,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
415639,Bodmin Road,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
415639,Bodmin Road,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
415639,Bodmin Road,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.19
415639,Bodmin Road,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,3.46
415639,Bodmin Road,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.93
415639,Bodmin Road,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
415639,Bodmin Road,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
415639,Bodmin Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.2
415639,Bodmin Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
415639,Bodmin Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
415639,Bodmin Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
415639,Bodmin Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
415639,Bodmin Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.56
415639,Bodmin Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.67
415639,Bodmin Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.06
415639,Bodmin Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.12
415639,Bodmin Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
415639,Bodmin Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
415639,Bodmin Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
415639,Bodmin Road,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
415639,Bodmin Road,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
415639,Bodmin Road,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
415639,Bodmin Road,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
415639,Bodmin Road,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
415639,Bodmin Road,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
415639,Bodmin Road,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
415639,Bodmin Road,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.14
415639,Bodmin Road,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.08
415639,Bodmin Road,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
415639,Bodmin Road,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
415639,Bodmin Road,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
415639,Bodmin Road,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
415639,Bodmin Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
415639,Bodmin Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
415639,Bodmin Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
415639,Bodmin Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.59
415639,Bodmin Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
415639,Bodmin Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
415639,Bodmin Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.17
415639,Bodmin Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.64
415639,Bodmin Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.5
415639,Bodmin Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.08
415639,Bodmin Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
415639,Bodmin Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
415639,Bodmin Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,33.7
415639,Bodmin Road,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
415639,Bodmin Road,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
415639,Bodmin Road,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
415639,Bodmin Road,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
415639,Bodmin Road,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
415639,Bodmin Road,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
415639,Bodmin Road,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,1.9
415639,Bodmin Road,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,3.5
415639,Bodmin Road,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.65
415639,Bodmin Road,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
415639,Bodmin Road,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
415639,Bodmin Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
