Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
415639,Bodmin Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
415639,Bodmin Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.32
415639,Bodmin Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
415639,Bodmin Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
415639,Bodmin Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.81
415639,Bodmin Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.05
415639,Bodmin Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
415639,Bodmin Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.83
415639,Bodmin Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
415639,Bodmin Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
415639,Bodmin Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
415639,Bodmin Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
415639,Bodmin Road,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
415639,Bodmin Road,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
415639,Bodmin Road,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
415639,Bodmin Road,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
415639,Bodmin Road,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
415639,Bodmin Road,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
415639,Bodmin Road,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,1.63
415639,Bodmin Road,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.43
415639,Bodmin Road,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.03
415639,Bodmin Road,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
415639,Bodmin Road,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
415639,Bodmin Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
415639,Bodmin Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
415639,Bodmin Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
415639,Bodmin Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
415639,Bodmin Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
415639,Bodmin Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
415639,Bodmin Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
415639,Bodmin Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.52
415639,Bodmin Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.91
415639,Bodmin Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.92
415639,Bodmin Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
415639,Bodmin Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
415639,Bodmin Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
415639,Bodmin Road,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
415639,Bodmin Road,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
415639,Bodmin Road,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
415639,Bodmin Road,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
415639,Bodmin Road,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
415639,Bodmin Road,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,3.77
415639,Bodmin Road,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,4.12
415639,Bodmin Road,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
415639,Bodmin Road,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
415639,Bodmin Road,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
415639,Bodmin Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
415639,Bodmin Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
415639,Bodmin Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.17
415639,Bodmin Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
415639,Bodmin Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
415639,Bodmin Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
415639,Bodmin Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.81
415639,Bodmin Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
415639,Bodmin Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.4
415639,Bodmin Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
415639,Bodmin Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
415639,Bodmin Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
415639,Bodmin Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
415639,Bodmin Road,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
415639,Bodmin Road,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
415639,Bodmin Road,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
415639,Bodmin Road,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
415639,Bodmin Road,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
415639,Bodmin Road,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
415639,Bodmin Road,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.41
415639,Bodmin Road,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.57
415639,Bodmin Road,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.46
415639,Bodmin Road,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
415639,Bodmin Road,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
415639,Bodmin Road,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
415639,Bodmin Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
415639,Bodmin Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
415639,Bodmin Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.39
415639,Bodmin Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
415639,Bodmin Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
415639,Bodmin Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
415639,Bodmin Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
415639,Bodmin Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.0
415639,Bodmin Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
415639,Bodmin Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.23
415639,Bodmin Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.33
415639,Bodmin Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
415639,Bodmin Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
415639,Bodmin Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
415639,Bodmin Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
415639,Bodmin Road,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
415639,Bodmin Road,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
415639,Bodmin Road,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
415639,Bodmin Road,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
415639,Bodmin Road,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
415639,Bodmin Road,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,4.91
415639,Bodmin Road,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.08
415639,Bodmin Road,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.27
415639,Bodmin Road,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
415639,Bodmin Road,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
415639,Bodmin Road,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
415639,Bodmin Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
415639,Bodmin Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
415639,Bodmin Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
415639,Bodmin Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
415639,Bodmin Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
415639,Bodmin Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
415639,Bodmin Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.32
415639,Bodmin Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.62
415639,Bodmin Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.68
415639,Bodmin Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.2
415639,Bodmin Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
415639,Bodmin Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
415639,Bodmin Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
415639,Bodmin Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
415639,Bodmin Road,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
415639,Bodmin Road,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
415639,Bodmin Road,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
415639,Bodmin Road,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
415639,Bodmin Road,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
415639,Bodmin Road,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.26
415639,Bodmin Road,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,4.39
415639,Bodmin Road,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
415639,Bodmin Road,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
415639,Bodmin Road,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
415639,Bodmin Road,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
415639,Bodmin Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
415639,Bodmin Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
415639,Bodmin Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
415639,Bodmin Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
415639,Bodmin Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
415639,Bodmin Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
415639,Bodmin Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
415639,Bodmin Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
415639,Bodmin Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.17
415639,Bodmin Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.78
415639,Bodmin Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.05
415639,Bodmin Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
415639,Bodmin Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
415639,Bodmin Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
415639,Bodmin Road,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
415639,Bodmin Road,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
415639,Bodmin Road,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
415639,Bodmin Road,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
415639,Bodmin Road,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
415639,Bodmin Road,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
415639,Bodmin Road,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.24
415639,Bodmin Road,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.3
415639,Bodmin Road,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.25
415639,Bodmin Road,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
415639,Bodmin Road,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
415639,Bodmin Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.63
415639,Bodmin Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
415639,Bodmin Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
415639,Bodmin Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
415639,Bodmin Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
415639,Bodmin Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
415639,Bodmin Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
415639,Bodmin Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
415639,Bodmin Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
415639,Bodmin Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.85
415639,Bodmin Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.03
415639,Bodmin Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.21
415639,Bodmin Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
415639,Bodmin Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
415639,Bodmin Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
415639,Bodmin Road,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
415639,Bodmin Road,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
415639,Bodmin Road,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
415639,Bodmin Road,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
415639,Bodmin Road,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
415639,Bodmin Road,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
415639,Bodmin Road,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.67
415639,Bodmin Road,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.1
415639,Bodmin Road,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.28
415639,Bodmin Road,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
415639,Bodmin Road,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
415639,Bodmin Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.56
415639,Bodmin Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
415639,Bodmin Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
415639,Bodmin Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
415639,Bodmin Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
415639,Bodmin Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
415639,Bodmin Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
415639,Bodmin Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
415639,Bodmin Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.51
415639,Bodmin Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.1
415639,Bodmin Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.08
415639,Bodmin Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
415639,Bodmin Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
415639,Bodmin Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
415639,Bodmin Road,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
415639,Bodmin Road,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
415639,Bodmin Road,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
415639,Bodmin Road,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
415639,Bodmin Road,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
415639,Bodmin Road,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.46
415639,Bodmin Road,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,4.92
415639,Bodmin Road,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
415639,Bodmin Road,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
415639,Bodmin Road,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
415639,Bodmin Road,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
415639,Bodmin Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
415639,Bodmin Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
415639,Bodmin Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
415639,Bodmin Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
415639,Bodmin Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
415639,Bodmin Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
415639,Bodmin Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
415639,Bodmin Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
415639,Bodmin Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.97
415639,Bodmin Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.29
415639,Bodmin Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.45
415639,Bodmin Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
415639,Bodmin Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
415639,Bodmin Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
415639,Bodmin Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
415639,Bodmin Road,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
415639,Bodmin Road,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
415639,Bodmin Road,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
415639,Bodmin Road,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
415639,Bodmin Road,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
415639,Bodmin Road,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,4.04
415639,Bodmin Road,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.97
415639,Bodmin Road,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.63
415639,Bodmin Road,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
415639,Bodmin Road,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
415639,Bodmin Road,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
415639,Bodmin Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
415639,Bodmin Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
415639,Bodmin Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
415639,Bodmin Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
415639,Bodmin Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
415639,Bodmin Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
415639,Bodmin Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
415639,Bodmin Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
415639,Bodmin Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.51
415639,Bodmin Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
415639,Bodmin Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.81
415639,Bodmin Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.73
415639,Bodmin Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
415639,Bodmin Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
415639,Bodmin Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
415639,Bodmin Road,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
415639,Bodmin Road,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
415639,Bodmin Road,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
415639,Bodmin Road,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
415639,Bodmin Road,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
415639,Bodmin Road,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.67
415639,Bodmin Road,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
415639,Bodmin Road,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.65
415639,Bodmin Road,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
415639,Bodmin Road,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
415639,Bodmin Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
415639,Bodmin Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.92
415639,Bodmin Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
415639,Bodmin Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
415639,Bodmin Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
415639,Bodmin Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
415639,Bodmin Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
415639,Bodmin Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
415639,Bodmin Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
415639,Bodmin Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.97
415639,Bodmin Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.13
415639,Bodmin Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.26
415639,Bodmin Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
415639,Bodmin Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
415639,Bodmin Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
415639,Bodmin Road,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
415639,Bodmin Road,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
415639,Bodmin Road,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
415639,Bodmin Road,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
415639,Bodmin Road,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
415639,Bodmin Road,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.78
415639,Bodmin Road,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.36
415639,Bodmin Road,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
415639,Bodmin Road,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
415639,Bodmin Road,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
415639,Bodmin Road,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
415639,Bodmin Road,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
415639,Bodmin Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
415639,Bodmin Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.21
415639,Bodmin Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.91
415639,Bodmin Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
415639,Bodmin Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
415639,Bodmin Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
415639,Bodmin Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
415639,Bodmin Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
415639,Bodmin Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
415639,Bodmin Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
415639,Bodmin Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.7
415639,Bodmin Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.03
415639,Bodmin Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
415639,Bodmin Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
415639,Bodmin Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
415639,Bodmin Road,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
415639,Bodmin Road,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
415639,Bodmin Road,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
415639,Bodmin Road,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
415639,Bodmin Road,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
415639,Bodmin Road,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.5
415639,Bodmin Road,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.87
415639,Bodmin Road,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.16
415639,Bodmin Road,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
415639,Bodmin Road,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
415639,Bodmin Road,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
415639,Bodmin Road,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
415639,Bodmin Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
415639,Bodmin Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.0
415639,Bodmin Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
415639,Bodmin Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
415639,Bodmin Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
415639,Bodmin Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
415639,Bodmin Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
415639,Bodmin Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-11.15
415639,Bodmin Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.32
415639,Bodmin Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.69
415639,Bodmin Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.13
415639,Bodmin Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
415639,Bodmin Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
415639,Bodmin Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
415639,Bodmin Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
415639,Bodmin Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
415639,Bodmin Road,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
415639,Bodmin Road,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
415639,Bodmin Road,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
415639,Bodmin Road,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
415639,Bodmin Road,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
415639,Bodmin Road,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,2.6
415639,Bodmin Road,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.87
415639,Bodmin Road,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
415639,Bodmin Road,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
415639,Bodmin Road,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
415639,Bodmin Road,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
415639,Bodmin Road,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
415639,Bodmin Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
415639,Bodmin Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
415639,Bodmin Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
415639,Bodmin Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
415639,Bodmin Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
415639,Bodmin Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
415639,Bodmin Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.99
415639,Bodmin Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.2
415639,Bodmin Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.29
415639,Bodmin Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.97
415639,Bodmin Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
415639,Bodmin Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
415639,Bodmin Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
415639,Bodmin Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
415639,Bodmin Road,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
415639,Bodmin Road,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
415639,Bodmin Road,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
415639,Bodmin Road,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
415639,Bodmin Road,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
415639,Bodmin Road,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,2.58
415639,Bodmin Road,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.74
415639,Bodmin Road,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.24
415639,Bodmin Road,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
415639,Bodmin Road,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
415639,Bodmin Road,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
415639,Bodmin Road,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
415639,Bodmin Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
415639,Bodmin Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
415639,Bodmin Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.75
415639,Bodmin Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
415639,Bodmin Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
415639,Bodmin Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
415639,Bodmin Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
415639,Bodmin Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
415639,Bodmin Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
415639,Bodmin Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.69
415639,Bodmin Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.08
415639,Bodmin Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.07
415639,Bodmin Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
415639,Bodmin Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
415639,Bodmin Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
415639,Bodmin Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
415639,Bodmin Road,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
415639,Bodmin Road,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
415639,Bodmin Road,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
415639,Bodmin Road,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
415639,Bodmin Road,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
415639,Bodmin Road,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.32
415639,Bodmin Road,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.68
415639,Bodmin Road,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
415639,Bodmin Road,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
415639,Bodmin Road,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
415639,Bodmin Road,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
415639,Bodmin Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
415639,Bodmin Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
415639,Bodmin Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.23
415639,Bodmin Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.23
415639,Bodmin Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
415639,Bodmin Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
415639,Bodmin Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
415639,Bodmin Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
