Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.17
415639,Bodmin Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.68
415639,Bodmin Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.94
415639,Bodmin Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
415639,Bodmin Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
415639,Bodmin Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
415639,Bodmin Road,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
415639,Bodmin Road,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
415639,Bodmin Road,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
415639,Bodmin Road,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
415639,Bodmin Road,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
415639,Bodmin Road,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.55
415639,Bodmin Road,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.29
415639,Bodmin Road,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.29
415639,Bodmin Road,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
415639,Bodmin Road,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
415639,Bodmin Road,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
415639,Bodmin Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
415639,Bodmin Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
415639,Bodmin Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.71
415639,Bodmin Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.52
415639,Bodmin Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
415639,Bodmin Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
415639,Bodmin Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
415639,Bodmin Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
415639,Bodmin Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.09
415639,Bodmin Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.94
415639,Bodmin Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.12
415639,Bodmin Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
415639,Bodmin Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
415639,Bodmin Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
415639,Bodmin Road,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
415639,Bodmin Road,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
415639,Bodmin Road,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
415639,Bodmin Road,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
415639,Bodmin Road,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
415639,Bodmin Road,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.54
415639,Bodmin Road,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.59
415639,Bodmin Road,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.86
415639,Bodmin Road,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
415639,Bodmin Road,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
415639,Bodmin Road,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
415639,Bodmin Road,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
415639,Bodmin Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
415639,Bodmin Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.54
415639,Bodmin Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.76
415639,Bodmin Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
415639,Bodmin Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
415639,Bodmin Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
415639,Bodmin Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
415639,Bodmin Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
415639,Bodmin Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.61
415639,Bodmin Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.67
415639,Bodmin Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.79
415639,Bodmin Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
415639,Bodmin Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
415639,Bodmin Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
415639,Bodmin Road,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
415639,Bodmin Road,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
415639,Bodmin Road,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
415639,Bodmin Road,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
415639,Bodmin Road,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
415639,Bodmin Road,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.87
415639,Bodmin Road,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.97
415639,Bodmin Road,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.97
415639,Bodmin Road,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
415639,Bodmin Road,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
415639,Bodmin Road,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
415639,Bodmin Road,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
415639,Bodmin Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.83
415639,Bodmin Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.51
415639,Bodmin Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
415639,Bodmin Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
415639,Bodmin Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
415639,Bodmin Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
415639,Bodmin Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.84
415639,Bodmin Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.15
415639,Bodmin Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.45
415639,Bodmin Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
415639,Bodmin Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
415639,Bodmin Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
415639,Bodmin Road,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
415639,Bodmin Road,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
415639,Bodmin Road,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
415639,Bodmin Road,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
415639,Bodmin Road,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
415639,Bodmin Road,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.68
415639,Bodmin Road,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.06
415639,Bodmin Road,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.83
415639,Bodmin Road,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
415639,Bodmin Road,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
415639,Bodmin Road,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
415639,Bodmin Road,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
415639,Bodmin Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
415639,Bodmin Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
415639,Bodmin Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.43
415639,Bodmin Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.03
415639,Bodmin Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
415639,Bodmin Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
415639,Bodmin Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.9
415639,Bodmin Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.7
415639,Bodmin Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.33
415639,Bodmin Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.76
415639,Bodmin Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.69
415639,Bodmin Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.66
415639,Bodmin Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
415639,Bodmin Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
415639,Bodmin Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
415639,Bodmin Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,33.7
415639,Bodmin Road,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
415639,Bodmin Road,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
415639,Bodmin Road,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
415639,Bodmin Road,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
415639,Bodmin Road,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
415639,Bodmin Road,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
415639,Bodmin Road,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.73
415639,Bodmin Road,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
415639,Bodmin Road,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.02
415639,Bodmin Road,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
415639,Bodmin Road,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
415639,Bodmin Road,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
415639,Bodmin Road,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
415639,Bodmin Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
415639,Bodmin Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
415639,Bodmin Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.98
415639,Bodmin Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
415639,Bodmin Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
415639,Bodmin Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
415639,Bodmin Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.0
415639,Bodmin Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.47
415639,Bodmin Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.46
415639,Bodmin Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.63
415639,Bodmin Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.08
415639,Bodmin Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
415639,Bodmin Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
415639,Bodmin Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
415639,Bodmin Road,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
415639,Bodmin Road,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
415639,Bodmin Road,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
415639,Bodmin Road,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
415639,Bodmin Road,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.34
415639,Bodmin Road,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
415639,Bodmin Road,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.35
415639,Bodmin Road,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.9
415639,Bodmin Road,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.77
415639,Bodmin Road,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
415639,Bodmin Road,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
415639,Bodmin Road,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
415639,Bodmin Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
415639,Bodmin Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.74
415639,Bodmin Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.0
415639,Bodmin Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.14
415639,Bodmin Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
415639,Bodmin Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
415639,Bodmin Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
415639,Bodmin Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
415639,Bodmin Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.94
415639,Bodmin Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.38
415639,Bodmin Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.08
415639,Bodmin Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.05
415639,Bodmin Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
415639,Bodmin Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
415639,Bodmin Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
415639,Bodmin Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
415639,Bodmin Road,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
415639,Bodmin Road,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
415639,Bodmin Road,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
415639,Bodmin Road,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
415639,Bodmin Road,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.69
415639,Bodmin Road,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
415639,Bodmin Road,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
415639,Bodmin Road,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
415639,Bodmin Road,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.2
415639,Bodmin Road,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
415639,Bodmin Road,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
415639,Bodmin Road,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
415639,Bodmin Road,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
415639,Bodmin Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
415639,Bodmin Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
415639,Bodmin Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.22
415639,Bodmin Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
415639,Bodmin Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
415639,Bodmin Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
415639,Bodmin Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
415639,Bodmin Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
415639,Bodmin Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.23
415639,Bodmin Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,13.56
415639,Bodmin Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.88
415639,Bodmin Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.9
415639,Bodmin Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
415639,Bodmin Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
415639,Bodmin Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
415639,Bodmin Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
415639,Bodmin Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
415639,Bodmin Road,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
415639,Bodmin Road,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
415639,Bodmin Road,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
415639,Bodmin Road,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.94
415639,Bodmin Road,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
415639,Bodmin Road,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,2.74
415639,Bodmin Road,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.32
415639,Bodmin Road,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.77
415639,Bodmin Road,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
415639,Bodmin Road,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
415639,Bodmin Road,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
415639,Bodmin Road,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
415639,Bodmin Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.7
415639,Bodmin Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
415639,Bodmin Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
415639,Bodmin Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
415639,Bodmin Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
415639,Bodmin Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
415639,Bodmin Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-12.94
415639,Bodmin Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.31
415639,Bodmin Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.59
415639,Bodmin Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.71
415639,Bodmin Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
415639,Bodmin Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
415639,Bodmin Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
415639,Bodmin Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
415639,Bodmin Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
415639,Bodmin Road,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
415639,Bodmin Road,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
415639,Bodmin Road,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
415639,Bodmin Road,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.27
415639,Bodmin Road,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.36
415639,Bodmin Road,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
415639,Bodmin Road,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.11
415639,Bodmin Road,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.38
415639,Bodmin Road,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.27
415639,Bodmin Road,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
415639,Bodmin Road,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
415639,Bodmin Road,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
415639,Bodmin Road,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
415639,Bodmin Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
415639,Bodmin Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.52
415639,Bodmin Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
415639,Bodmin Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
415639,Bodmin Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.5
415639,Bodmin Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.0
415639,Bodmin Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
415639,Bodmin Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.13
415639,Bodmin Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.83
415639,Bodmin Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.65
415639,Bodmin Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
415639,Bodmin Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
415639,Bodmin Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
415639,Bodmin Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
415639,Bodmin Road,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
415639,Bodmin Road,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
415639,Bodmin Road,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
415639,Bodmin Road,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.95
415639,Bodmin Road,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
415639,Bodmin Road,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.69
415639,Bodmin Road,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.25
415639,Bodmin Road,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.06
415639,Bodmin Road,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
415639,Bodmin Road,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
415639,Bodmin Road,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
415639,Bodmin Road,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
415639,Bodmin Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
415639,Bodmin Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.56
415639,Bodmin Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
415639,Bodmin Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
415639,Bodmin Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
415639,Bodmin Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.2
415639,Bodmin Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
415639,Bodmin Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.32
415639,Bodmin Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.37
415639,Bodmin Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.2
415639,Bodmin Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.29
415639,Bodmin Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
415639,Bodmin Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
415639,Bodmin Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
415639,Bodmin Road,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
415639,Bodmin Road,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
415639,Bodmin Road,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
415639,Bodmin Road,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
415639,Bodmin Road,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
415639,Bodmin Road,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.36
415639,Bodmin Road,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.49
415639,Bodmin Road,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.24
415639,Bodmin Road,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
415639,Bodmin Road,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
415639,Bodmin Road,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
415639,Bodmin Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.15
415639,Bodmin Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
415639,Bodmin Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
415639,Bodmin Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
415639,Bodmin Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.6
415639,Bodmin Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
415639,Bodmin Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.1
415639,Bodmin Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.73
415639,Bodmin Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.97
415639,Bodmin Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.73
415639,Bodmin Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
415639,Bodmin Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
415639,Bodmin Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
415639,Bodmin Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
415639,Bodmin Road,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
415639,Bodmin Road,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
415639,Bodmin Road,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
415639,Bodmin Road,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
415639,Bodmin Road,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
415639,Bodmin Road,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
415639,Bodmin Road,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.66
415639,Bodmin Road,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.18
415639,Bodmin Road,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
415639,Bodmin Road,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
415639,Bodmin Road,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
415639,Bodmin Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.8
415639,Bodmin Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
415639,Bodmin Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
415639,Bodmin Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.6
415639,Bodmin Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.9
415639,Bodmin Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
415639,Bodmin Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.97
415639,Bodmin Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.74
415639,Bodmin Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.96
415639,Bodmin Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.35
415639,Bodmin Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
415639,Bodmin Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
415639,Bodmin Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
415639,Bodmin Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
415639,Bodmin Road,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
415639,Bodmin Road,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
415639,Bodmin Road,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
415639,Bodmin Road,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
415639,Bodmin Road,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
415639,Bodmin Road,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.12
415639,Bodmin Road,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.05
415639,Bodmin Road,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
415639,Bodmin Road,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
415639,Bodmin Road,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
415639,Bodmin Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.29
415639,Bodmin Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
415639,Bodmin Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
415639,Bodmin Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
415639,Bodmin Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.5
415639,Bodmin Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.34
415639,Bodmin Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.53
415639,Bodmin Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.57
415639,Bodmin Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.37
415639,Bodmin Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
415639,Bodmin Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
415639,Bodmin Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
415639,Bodmin Road,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
415639,Bodmin Road,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
415639,Bodmin Road,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
415639,Bodmin Road,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
415639,Bodmin Road,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
415639,Bodmin Road,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.59
415639,Bodmin Road,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.24
415639,Bodmin Road,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
415639,Bodmin Road,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
415639,Bodmin Road,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
415639,Bodmin Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.45
415639,Bodmin Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
415639,Bodmin Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
415639,Bodmin Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,72.4
415639,Bodmin Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.3
415639,Bodmin Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.78
415639,Bodmin Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.01
415639,Bodmin Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.17
415639,Bodmin Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
415639,Bodmin Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
415639,Bodmin Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
415639,Bodmin Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
415639,Bodmin Road,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
415639,Bodmin Road,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
415639,Bodmin Road,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
415639,Bodmin Road,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
415639,Bodmin Road,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
415639,Bodmin Road,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.28
415639,Bodmin Road,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,1.18
415639,Bodmin Road,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.65
415639,Bodmin Road,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
415639,Bodmin Road,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
415639,Bodmin Road,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
415639,Bodmin Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
415639,Bodmin Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
415639,Bodmin Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.0
415639,Bodmin Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
415639,Bodmin Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
415639,Bodmin Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
415639,Bodmin Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.6
415639,Bodmin Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.51
415639,Bodmin Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.13
415639,Bodmin Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.84
415639,Bodmin Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.24
415639,Bodmin Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
