Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
415639,Bodmin Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
415639,Bodmin Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
415639,Bodmin Road,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
415639,Bodmin Road,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
415639,Bodmin Road,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
415639,Bodmin Road,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
415639,Bodmin Road,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
415639,Bodmin Road,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
415639,Bodmin Road,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,2.37
415639,Bodmin Road,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.17
415639,Bodmin Road,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
415639,Bodmin Road,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
415639,Bodmin Road,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
415639,Bodmin Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
415639,Bodmin Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.0
415639,Bodmin Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
415639,Bodmin Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
415639,Bodmin Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
415639,Bodmin Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
415639,Bodmin Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.74
415639,Bodmin Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.06
415639,Bodmin Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
415639,Bodmin Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.98
415639,Bodmin Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.29
415639,Bodmin Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
415639,Bodmin Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
415639,Bodmin Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,32.7
415639,Bodmin Road,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
415639,Bodmin Road,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
415639,Bodmin Road,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
415639,Bodmin Road,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
415639,Bodmin Road,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
415639,Bodmin Road,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
415639,Bodmin Road,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
415639,Bodmin Road,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,2.92
415639,Bodmin Road,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.1
415639,Bodmin Road,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
415639,Bodmin Road,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
415639,Bodmin Road,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
415639,Bodmin Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.05
415639,Bodmin Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
415639,Bodmin Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
415639,Bodmin Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.3
415639,Bodmin Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
415639,Bodmin Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.56
415639,Bodmin Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.94
415639,Bodmin Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.03
415639,Bodmin Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
415639,Bodmin Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
415639,Bodmin Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
415639,Bodmin Road,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
415639,Bodmin Road,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
415639,Bodmin Road,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
415639,Bodmin Road,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
415639,Bodmin Road,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
415639,Bodmin Road,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
415639,Bodmin Road,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,1.66
415639,Bodmin Road,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.82
415639,Bodmin Road,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
415639,Bodmin Road,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
415639,Bodmin Road,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
415639,Bodmin Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
415639,Bodmin Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
415639,Bodmin Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
415639,Bodmin Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
415639,Bodmin Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.27
415639,Bodmin Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.34
415639,Bodmin Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.04
415639,Bodmin Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.55
415639,Bodmin Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
415639,Bodmin Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
415639,Bodmin Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
415639,Bodmin Road,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
415639,Bodmin Road,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
415639,Bodmin Road,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
415639,Bodmin Road,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
415639,Bodmin Road,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
415639,Bodmin Road,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.73
415639,Bodmin Road,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.02
415639,Bodmin Road,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.58
415639,Bodmin Road,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
415639,Bodmin Road,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
415639,Bodmin Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
415639,Bodmin Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
415639,Bodmin Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
415639,Bodmin Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.92
415639,Bodmin Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
415639,Bodmin Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.86
415639,Bodmin Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
415639,Bodmin Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
415639,Bodmin Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
415639,Bodmin Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
415639,Bodmin Road,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
415639,Bodmin Road,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
415639,Bodmin Road,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
415639,Bodmin Road,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
415639,Bodmin Road,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.45
415639,Bodmin Road,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.14
415639,Bodmin Road,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.03
415639,Bodmin Road,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
415639,Bodmin Road,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
415639,Bodmin Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
415639,Bodmin Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
415639,Bodmin Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
415639,Bodmin Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
415639,Bodmin Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
415639,Bodmin Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
415639,Bodmin Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.81
415639,Bodmin Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
415639,Bodmin Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.34
415639,Bodmin Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
415639,Bodmin Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
415639,Bodmin Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
415639,Bodmin Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
415639,Bodmin Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
415639,Bodmin Road,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
415639,Bodmin Road,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
415639,Bodmin Road,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
415639,Bodmin Road,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
415639,Bodmin Road,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.51
415639,Bodmin Road,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.5
415639,Bodmin Road,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.94
415639,Bodmin Road,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
415639,Bodmin Road,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
415639,Bodmin Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
415639,Bodmin Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
415639,Bodmin Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
415639,Bodmin Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
415639,Bodmin Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.7
415639,Bodmin Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
415639,Bodmin Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.02
415639,Bodmin Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
415639,Bodmin Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
415639,Bodmin Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
415639,Bodmin Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
415639,Bodmin Road,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
415639,Bodmin Road,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
415639,Bodmin Road,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
415639,Bodmin Road,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
415639,Bodmin Road,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.93
415639,Bodmin Road,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.6
415639,Bodmin Road,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.79
415639,Bodmin Road,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
415639,Bodmin Road,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
415639,Bodmin Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
415639,Bodmin Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
415639,Bodmin Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
415639,Bodmin Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
415639,Bodmin Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.01
415639,Bodmin Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.56
415639,Bodmin Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.59
415639,Bodmin Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
415639,Bodmin Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
415639,Bodmin Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
415639,Bodmin Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,32.2
415639,Bodmin Road,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
415639,Bodmin Road,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
415639,Bodmin Road,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
415639,Bodmin Road,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
415639,Bodmin Road,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
415639,Bodmin Road,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
415639,Bodmin Road,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.32
415639,Bodmin Road,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.68
415639,Bodmin Road,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.16
415639,Bodmin Road,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
415639,Bodmin Road,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
415639,Bodmin Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
415639,Bodmin Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
415639,Bodmin Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
415639,Bodmin Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
415639,Bodmin Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
415639,Bodmin Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.02
415639,Bodmin Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.91
415639,Bodmin Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.69
415639,Bodmin Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
415639,Bodmin Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
415639,Bodmin Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
415639,Bodmin Road,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
415639,Bodmin Road,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
415639,Bodmin Road,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
415639,Bodmin Road,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
415639,Bodmin Road,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
415639,Bodmin Road,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.34
415639,Bodmin Road,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.63
415639,Bodmin Road,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.12
415639,Bodmin Road,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
415639,Bodmin Road,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
415639,Bodmin Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
415639,Bodmin Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
415639,Bodmin Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
415639,Bodmin Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
415639,Bodmin Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
415639,Bodmin Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
415639,Bodmin Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
415639,Bodmin Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.94
415639,Bodmin Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
415639,Bodmin Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.21
415639,Bodmin Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
415639,Bodmin Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
415639,Bodmin Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
415639,Bodmin Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
415639,Bodmin Road,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
415639,Bodmin Road,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
415639,Bodmin Road,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
415639,Bodmin Road,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
415639,Bodmin Road,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.89
415639,Bodmin Road,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.38
415639,Bodmin Road,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.54
415639,Bodmin Road,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
415639,Bodmin Road,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
415639,Bodmin Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
415639,Bodmin Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
415639,Bodmin Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
415639,Bodmin Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
415639,Bodmin Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
415639,Bodmin Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
415639,Bodmin Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
415639,Bodmin Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.96
415639,Bodmin Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
415639,Bodmin Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.42
415639,Bodmin Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
415639,Bodmin Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
415639,Bodmin Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
415639,Bodmin Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
415639,Bodmin Road,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
415639,Bodmin Road,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
415639,Bodmin Road,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
415639,Bodmin Road,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
415639,Bodmin Road,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
415639,Bodmin Road,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.1
415639,Bodmin Road,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.12
415639,Bodmin Road,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.75
415639,Bodmin Road,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
415639,Bodmin Road,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
415639,Bodmin Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
415639,Bodmin Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.59
415639,Bodmin Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
415639,Bodmin Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
415639,Bodmin Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
415639,Bodmin Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
415639,Bodmin Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
415639,Bodmin Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
415639,Bodmin Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
415639,Bodmin Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
415639,Bodmin Road,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
415639,Bodmin Road,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
415639,Bodmin Road,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
415639,Bodmin Road,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
415639,Bodmin Road,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.33
415639,Bodmin Road,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.07
415639,Bodmin Road,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.28
415639,Bodmin Road,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
415639,Bodmin Road,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
415639,Bodmin Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
415639,Bodmin Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.14
415639,Bodmin Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
415639,Bodmin Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
415639,Bodmin Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.18
415639,Bodmin Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.75
415639,Bodmin Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.71
415639,Bodmin Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
415639,Bodmin Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
415639,Bodmin Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
415639,Bodmin Road,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,31.7
415639,Bodmin Road,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
415639,Bodmin Road,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
415639,Bodmin Road,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
415639,Bodmin Road,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
415639,Bodmin Road,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
415639,Bodmin Road,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.72
415639,Bodmin Road,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.27
415639,Bodmin Road,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.58
415639,Bodmin Road,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
415639,Bodmin Road,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
415639,Bodmin Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
415639,Bodmin Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.88
415639,Bodmin Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
415639,Bodmin Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
415639,Bodmin Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
415639,Bodmin Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
415639,Bodmin Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.89
415639,Bodmin Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.32
415639,Bodmin Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
415639,Bodmin Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
415639,Bodmin Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
415639,Bodmin Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
415639,Bodmin Road,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
415639,Bodmin Road,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
415639,Bodmin Road,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
415639,Bodmin Road,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
415639,Bodmin Road,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
415639,Bodmin Road,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
415639,Bodmin Road,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.28
415639,Bodmin Road,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.74
415639,Bodmin Road,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.56
415639,Bodmin Road,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
415639,Bodmin Road,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
415639,Bodmin Road,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
415639,Bodmin Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
415639,Bodmin Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
415639,Bodmin Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.56
415639,Bodmin Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
415639,Bodmin Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
415639,Bodmin Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.19
415639,Bodmin Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
415639,Bodmin Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
415639,Bodmin Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
415639,Bodmin Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
415639,Bodmin Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
415639,Bodmin Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
415639,Bodmin Road,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
415639,Bodmin Road,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
415639,Bodmin Road,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
415639,Bodmin Road,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
415639,Bodmin Road,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
415639,Bodmin Road,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
415639,Bodmin Road,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
415639,Bodmin Road,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.79
415639,Bodmin Road,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.24
415639,Bodmin Road,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
415639,Bodmin Road,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
415639,Bodmin Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.24
415639,Bodmin Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
415639,Bodmin Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
415639,Bodmin Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
415639,Bodmin Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.08
415639,Bodmin Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
415639,Bodmin Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.89
415639,Bodmin Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
415639,Bodmin Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
415639,Bodmin Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
415639,Bodmin Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
