Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
415639,Bodmin Road,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
415639,Bodmin Road,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
415639,Bodmin Road,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
415639,Bodmin Road,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
415639,Bodmin Road,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.26
415639,Bodmin Road,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.13
415639,Bodmin Road,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.73
415639,Bodmin Road,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
415639,Bodmin Road,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
415639,Bodmin Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
415639,Bodmin Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
415639,Bodmin Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
415639,Bodmin Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
415639,Bodmin Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
415639,Bodmin Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.91
415639,Bodmin Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
415639,Bodmin Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.79
415639,Bodmin Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
415639,Bodmin Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
415639,Bodmin Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
415639,Bodmin Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,31.2
415639,Bodmin Road,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
415639,Bodmin Road,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
415639,Bodmin Road,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
415639,Bodmin Road,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
415639,Bodmin Road,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
415639,Bodmin Road,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.63
415639,Bodmin Road,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.8
415639,Bodmin Road,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.16
415639,Bodmin Road,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
415639,Bodmin Road,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
415639,Bodmin Road,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
415639,Bodmin Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
415639,Bodmin Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
415639,Bodmin Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.46
415639,Bodmin Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
415639,Bodmin Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.05
415639,Bodmin Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
415639,Bodmin Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
415639,Bodmin Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
415639,Bodmin Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
415639,Bodmin Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
415639,Bodmin Road,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
415639,Bodmin Road,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
415639,Bodmin Road,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
415639,Bodmin Road,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
415639,Bodmin Road,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
415639,Bodmin Road,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.6
415639,Bodmin Road,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.59
415639,Bodmin Road,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.39
415639,Bodmin Road,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
415639,Bodmin Road,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
415639,Bodmin Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
415639,Bodmin Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
415639,Bodmin Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.43
415639,Bodmin Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
415639,Bodmin Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
415639,Bodmin Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.53
415639,Bodmin Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
415639,Bodmin Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.85
415639,Bodmin Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
415639,Bodmin Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
415639,Bodmin Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
415639,Bodmin Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
415639,Bodmin Road,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
415639,Bodmin Road,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
415639,Bodmin Road,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
415639,Bodmin Road,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
415639,Bodmin Road,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
415639,Bodmin Road,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.12
415639,Bodmin Road,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.34
415639,Bodmin Road,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.06
415639,Bodmin Road,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
415639,Bodmin Road,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
415639,Bodmin Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
415639,Bodmin Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.47
415639,Bodmin Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.4
415639,Bodmin Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
415639,Bodmin Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
415639,Bodmin Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.61
415639,Bodmin Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
415639,Bodmin Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
415639,Bodmin Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
415639,Bodmin Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
415639,Bodmin Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
415639,Bodmin Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
415639,Bodmin Road,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
415639,Bodmin Road,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
415639,Bodmin Road,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
415639,Bodmin Road,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
415639,Bodmin Road,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
415639,Bodmin Road,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.43
415639,Bodmin Road,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.08
415639,Bodmin Road,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.86
415639,Bodmin Road,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
415639,Bodmin Road,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
415639,Bodmin Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.76
415639,Bodmin Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
415639,Bodmin Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
415639,Bodmin Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
415639,Bodmin Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.48
415639,Bodmin Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
415639,Bodmin Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
415639,Bodmin Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
415639,Bodmin Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
415639,Bodmin Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
415639,Bodmin Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,30.8
415639,Bodmin Road,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
415639,Bodmin Road,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
415639,Bodmin Road,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
415639,Bodmin Road,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
415639,Bodmin Road,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
415639,Bodmin Road,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
415639,Bodmin Road,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.44
415639,Bodmin Road,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.45
415639,Bodmin Road,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.23
415639,Bodmin Road,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
415639,Bodmin Road,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
415639,Bodmin Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.71
415639,Bodmin Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
415639,Bodmin Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
415639,Bodmin Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
415639,Bodmin Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.52
415639,Bodmin Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
415639,Bodmin Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.73
415639,Bodmin Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
415639,Bodmin Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
415639,Bodmin Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,30.7
415639,Bodmin Road,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
415639,Bodmin Road,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
415639,Bodmin Road,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
415639,Bodmin Road,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
415639,Bodmin Road,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
415639,Bodmin Road,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
415639,Bodmin Road,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.74
415639,Bodmin Road,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.44
415639,Bodmin Road,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.98
415639,Bodmin Road,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
415639,Bodmin Road,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
415639,Bodmin Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.15
415639,Bodmin Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.18
415639,Bodmin Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
415639,Bodmin Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.08
415639,Bodmin Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
415639,Bodmin Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
415639,Bodmin Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
415639,Bodmin Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
415639,Bodmin Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
415639,Bodmin Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
415639,Bodmin Road,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
415639,Bodmin Road,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
415639,Bodmin Road,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
415639,Bodmin Road,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
415639,Bodmin Road,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
415639,Bodmin Road,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.01
415639,Bodmin Road,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.48
415639,Bodmin Road,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.81
415639,Bodmin Road,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
415639,Bodmin Road,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
415639,Bodmin Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.61
415639,Bodmin Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.78
415639,Bodmin Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
415639,Bodmin Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
415639,Bodmin Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.66
415639,Bodmin Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
415639,Bodmin Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
415639,Bodmin Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
415639,Bodmin Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
415639,Bodmin Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
415639,Bodmin Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,30.4
415639,Bodmin Road,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
415639,Bodmin Road,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
415639,Bodmin Road,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
415639,Bodmin Road,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
415639,Bodmin Road,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
415639,Bodmin Road,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
415639,Bodmin Road,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.98
415639,Bodmin Road,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.54
415639,Bodmin Road,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.82
415639,Bodmin Road,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
415639,Bodmin Road,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
415639,Bodmin Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.76
415639,Bodmin Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.36
415639,Bodmin Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
415639,Bodmin Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.71
415639,Bodmin Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.06
415639,Bodmin Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
415639,Bodmin Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
415639,Bodmin Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.12
415639,Bodmin Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
415639,Bodmin Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
415639,Bodmin Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,30.3
415639,Bodmin Road,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
415639,Bodmin Road,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
415639,Bodmin Road,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
415639,Bodmin Road,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
415639,Bodmin Road,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
415639,Bodmin Road,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
415639,Bodmin Road,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.67
415639,Bodmin Road,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.88
415639,Bodmin Road,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.15
415639,Bodmin Road,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
415639,Bodmin Road,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
415639,Bodmin Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.9
415639,Bodmin Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.75
415639,Bodmin Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
415639,Bodmin Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
415639,Bodmin Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.56
415639,Bodmin Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
415639,Bodmin Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.53
415639,Bodmin Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
415639,Bodmin Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
415639,Bodmin Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
415639,Bodmin Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,30.2
415639,Bodmin Road,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
415639,Bodmin Road,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
415639,Bodmin Road,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
415639,Bodmin Road,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
415639,Bodmin Road,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
415639,Bodmin Road,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
415639,Bodmin Road,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.36
415639,Bodmin Road,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.43
415639,Bodmin Road,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,0.24
415639,Bodmin Road,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
415639,Bodmin Road,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
415639,Bodmin Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
415639,Bodmin Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.35
415639,Bodmin Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
415639,Bodmin Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
415639,Bodmin Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.6
415639,Bodmin Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
415639,Bodmin Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.06
415639,Bodmin Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
415639,Bodmin Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
415639,Bodmin Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
415639,Bodmin Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,30.1
415639,Bodmin Road,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
415639,Bodmin Road,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
415639,Bodmin Road,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
415639,Bodmin Road,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
415639,Bodmin Road,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
415639,Bodmin Road,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
415639,Bodmin Road,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.04
415639,Bodmin Road,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.12
415639,Bodmin Road,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.66
415639,Bodmin Road,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
415639,Bodmin Road,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
415639,Bodmin Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
415639,Bodmin Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
415639,Bodmin Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.73
415639,Bodmin Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
415639,Bodmin Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
415639,Bodmin Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.56
415639,Bodmin Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
415639,Bodmin Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.91
415639,Bodmin Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
415639,Bodmin Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
415639,Bodmin Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
415639,Bodmin Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,30.0
415639,Bodmin Road,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
415639,Bodmin Road,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
415639,Bodmin Road,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
415639,Bodmin Road,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
415639,Bodmin Road,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
415639,Bodmin Road,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
415639,Bodmin Road,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.53
415639,Bodmin Road,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.19
415639,Bodmin Road,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.85
415639,Bodmin Road,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
415639,Bodmin Road,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
415639,Bodmin Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.87
415639,Bodmin Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.13
415639,Bodmin Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
415639,Bodmin Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
415639,Bodmin Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.27
415639,Bodmin Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
415639,Bodmin Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.56
415639,Bodmin Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
415639,Bodmin Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
415639,Bodmin Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,29.8
415639,Bodmin Road,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
415639,Bodmin Road,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
415639,Bodmin Road,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
415639,Bodmin Road,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
415639,Bodmin Road,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
415639,Bodmin Road,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.83
415639,Bodmin Road,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.44
415639,Bodmin Road,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.96
415639,Bodmin Road,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
415639,Bodmin Road,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
415639,Bodmin Road,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
415639,Bodmin Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
415639,Bodmin Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.18
415639,Bodmin Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
415639,Bodmin Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
415639,Bodmin Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
415639,Bodmin Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.37
415639,Bodmin Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
415639,Bodmin Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
415639,Bodmin Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.85
415639,Bodmin Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
415639,Bodmin Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
415639,Bodmin Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,29.7
415639,Bodmin Road,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
415639,Bodmin Road,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
415639,Bodmin Road,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
415639,Bodmin Road,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
415639,Bodmin Road,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
415639,Bodmin Road,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
415639,Bodmin Road,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.74
415639,Bodmin Road,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.03
415639,Bodmin Road,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.13
415639,Bodmin Road,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
415639,Bodmin Road,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
415639,Bodmin Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.31
415639,Bodmin Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.9
415639,Bodmin Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
415639,Bodmin Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
415639,Bodmin Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.16
415639,Bodmin Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
415639,Bodmin Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
415639,Bodmin Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.07
415639,Bodmin Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
415639,Bodmin Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
415639,Bodmin Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,29.6
415639,Bodmin Road,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
415639,Bodmin Road,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
415639,Bodmin Road,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
415639,Bodmin Road,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
415639,Bodmin Road,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.82
