Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.38
415639,Bodmin Road,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.82
415639,Bodmin Road,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
415639,Bodmin Road,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
415639,Bodmin Road,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
415639,Bodmin Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
415639,Bodmin Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
415639,Bodmin Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
415639,Bodmin Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
415639,Bodmin Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.59
415639,Bodmin Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.76
415639,Bodmin Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
415639,Bodmin Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.43
415639,Bodmin Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
415639,Bodmin Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
415639,Bodmin Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
415639,Bodmin Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,29.5
415639,Bodmin Road,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
415639,Bodmin Road,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
415639,Bodmin Road,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
415639,Bodmin Road,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
415639,Bodmin Road,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
415639,Bodmin Road,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
415639,Bodmin Road,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.39
415639,Bodmin Road,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.51
415639,Bodmin Road,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.82
415639,Bodmin Road,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
415639,Bodmin Road,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
415639,Bodmin Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
415639,Bodmin Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.59
415639,Bodmin Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
415639,Bodmin Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
415639,Bodmin Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
415639,Bodmin Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
415639,Bodmin Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.28
415639,Bodmin Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
415639,Bodmin Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.94
415639,Bodmin Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
415639,Bodmin Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
415639,Bodmin Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
415639,Bodmin Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
415639,Bodmin Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,29.4
415639,Bodmin Road,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
415639,Bodmin Road,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
415639,Bodmin Road,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
415639,Bodmin Road,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
415639,Bodmin Road,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
415639,Bodmin Road,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
415639,Bodmin Road,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.91
415639,Bodmin Road,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.53
415639,Bodmin Road,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.07
415639,Bodmin Road,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
415639,Bodmin Road,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
415639,Bodmin Road,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
415639,Bodmin Road,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
415639,Bodmin Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
415639,Bodmin Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
415639,Bodmin Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
415639,Bodmin Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
415639,Bodmin Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
415639,Bodmin Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
415639,Bodmin Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
415639,Bodmin Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.08
415639,Bodmin Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
415639,Bodmin Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
415639,Bodmin Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.93
415639,Bodmin Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
415639,Bodmin Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
415639,Bodmin Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
415639,Bodmin Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,29.2
415639,Bodmin Road,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
415639,Bodmin Road,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
415639,Bodmin Road,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
415639,Bodmin Road,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
415639,Bodmin Road,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
415639,Bodmin Road,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
415639,Bodmin Road,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.92
415639,Bodmin Road,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.14
415639,Bodmin Road,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.29
415639,Bodmin Road,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
415639,Bodmin Road,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
415639,Bodmin Road,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
415639,Bodmin Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
415639,Bodmin Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
415639,Bodmin Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.76
415639,Bodmin Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.19
415639,Bodmin Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
415639,Bodmin Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.06
415639,Bodmin Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
415639,Bodmin Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.72
415639,Bodmin Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
415639,Bodmin Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
415639,Bodmin Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,29.1
415639,Bodmin Road,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
415639,Bodmin Road,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
415639,Bodmin Road,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
415639,Bodmin Road,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
415639,Bodmin Road,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
415639,Bodmin Road,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
415639,Bodmin Road,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.62
415639,Bodmin Road,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.48
415639,Bodmin Road,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.57
415639,Bodmin Road,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
415639,Bodmin Road,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
415639,Bodmin Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
415639,Bodmin Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.16
415639,Bodmin Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.45
415639,Bodmin Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
415639,Bodmin Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
415639,Bodmin Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.18
415639,Bodmin Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
415639,Bodmin Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.53
415639,Bodmin Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
415639,Bodmin Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
415639,Bodmin Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
415639,Bodmin Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
415639,Bodmin Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,29.0
415639,Bodmin Road,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
415639,Bodmin Road,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
415639,Bodmin Road,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
415639,Bodmin Road,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
415639,Bodmin Road,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
415639,Bodmin Road,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
415639,Bodmin Road,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.56
415639,Bodmin Road,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.69
415639,Bodmin Road,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.18
415639,Bodmin Road,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
415639,Bodmin Road,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
415639,Bodmin Road,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
415639,Bodmin Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.94
415639,Bodmin Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
415639,Bodmin Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
415639,Bodmin Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.3
415639,Bodmin Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
415639,Bodmin Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
415639,Bodmin Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.78
415639,Bodmin Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
415639,Bodmin Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
415639,Bodmin Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
415639,Bodmin Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
415639,Bodmin Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,28.9
415639,Bodmin Road,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
415639,Bodmin Road,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
415639,Bodmin Road,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
415639,Bodmin Road,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.19
415639,Bodmin Road,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
415639,Bodmin Road,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.47
415639,Bodmin Road,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.73
415639,Bodmin Road,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.87
415639,Bodmin Road,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
415639,Bodmin Road,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
415639,Bodmin Road,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
415639,Bodmin Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.02
415639,Bodmin Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
415639,Bodmin Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
415639,Bodmin Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
415639,Bodmin Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.11
415639,Bodmin Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
415639,Bodmin Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
415639,Bodmin Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.99
415639,Bodmin Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
415639,Bodmin Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
415639,Bodmin Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
415639,Bodmin Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,28.8
415639,Bodmin Road,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
415639,Bodmin Road,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
415639,Bodmin Road,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
415639,Bodmin Road,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
415639,Bodmin Road,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
415639,Bodmin Road,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
415639,Bodmin Road,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.97
415639,Bodmin Road,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.0
415639,Bodmin Road,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.88
415639,Bodmin Road,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
415639,Bodmin Road,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
415639,Bodmin Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.67
415639,Bodmin Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
415639,Bodmin Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
415639,Bodmin Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
415639,Bodmin Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.41
415639,Bodmin Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
415639,Bodmin Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
415639,Bodmin Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.01
415639,Bodmin Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
415639,Bodmin Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
415639,Bodmin Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
415639,Bodmin Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,28.8
415639,Bodmin Road,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
415639,Bodmin Road,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
415639,Bodmin Road,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
415639,Bodmin Road,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
415639,Bodmin Road,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
415639,Bodmin Road,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
415639,Bodmin Road,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.87
415639,Bodmin Road,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.69
415639,Bodmin Road,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.65
415639,Bodmin Road,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
415639,Bodmin Road,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
415639,Bodmin Road,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
415639,Bodmin Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.87
415639,Bodmin Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
415639,Bodmin Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
415639,Bodmin Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
415639,Bodmin Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.96
415639,Bodmin Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
415639,Bodmin Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
415639,Bodmin Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.6
415639,Bodmin Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
415639,Bodmin Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
415639,Bodmin Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
415639,Bodmin Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,28.7
415639,Bodmin Road,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
415639,Bodmin Road,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
415639,Bodmin Road,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
415639,Bodmin Road,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
415639,Bodmin Road,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
415639,Bodmin Road,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.91
415639,Bodmin Road,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.46
415639,Bodmin Road,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.43
415639,Bodmin Road,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
415639,Bodmin Road,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
415639,Bodmin Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
415639,Bodmin Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
415639,Bodmin Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
415639,Bodmin Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
415639,Bodmin Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
415639,Bodmin Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
415639,Bodmin Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.15
415639,Bodmin Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
415639,Bodmin Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
415639,Bodmin Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
415639,Bodmin Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
415639,Bodmin Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
415639,Bodmin Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
415639,Bodmin Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,28.6
415639,Bodmin Road,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
415639,Bodmin Road,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
415639,Bodmin Road,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
415639,Bodmin Road,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
415639,Bodmin Road,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
415639,Bodmin Road,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.97
415639,Bodmin Road,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.3
415639,Bodmin Road,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.66
415639,Bodmin Road,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
415639,Bodmin Road,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
415639,Bodmin Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
415639,Bodmin Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
415639,Bodmin Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
415639,Bodmin Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
415639,Bodmin Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
415639,Bodmin Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
415639,Bodmin Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.52
415639,Bodmin Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
415639,Bodmin Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
415639,Bodmin Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.81
415639,Bodmin Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
415639,Bodmin Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
415639,Bodmin Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
415639,Bodmin Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,28.5
415639,Bodmin Road,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
415639,Bodmin Road,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
415639,Bodmin Road,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
415639,Bodmin Road,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
415639,Bodmin Road,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
415639,Bodmin Road,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
415639,Bodmin Road,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
415639,Bodmin Road,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.12
415639,Bodmin Road,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.52
415639,Bodmin Road,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.23
415639,Bodmin Road,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
415639,Bodmin Road,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
415639,Bodmin Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.89
415639,Bodmin Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
415639,Bodmin Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
415639,Bodmin Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
415639,Bodmin Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.8
415639,Bodmin Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
415639,Bodmin Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.37
415639,Bodmin Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
415639,Bodmin Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
415639,Bodmin Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
415639,Bodmin Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,28.4
415639,Bodmin Road,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
415639,Bodmin Road,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
415639,Bodmin Road,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
415639,Bodmin Road,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
415639,Bodmin Road,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
415639,Bodmin Road,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.24
415639,Bodmin Road,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.26
415639,Bodmin Road,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.67
415639,Bodmin Road,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
415639,Bodmin Road,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
415639,Bodmin Road,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
415639,Bodmin Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
415639,Bodmin Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
415639,Bodmin Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
415639,Bodmin Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
415639,Bodmin Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
415639,Bodmin Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.74
415639,Bodmin Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.09
415639,Bodmin Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.06
415639,Bodmin Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
415639,Bodmin Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
415639,Bodmin Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,28.4
415639,Bodmin Road,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
415639,Bodmin Road,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
415639,Bodmin Road,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
415639,Bodmin Road,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
415639,Bodmin Road,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
415639,Bodmin Road,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
415639,Bodmin Road,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.49
415639,Bodmin Road,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.89
415639,Bodmin Road,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.39
415639,Bodmin Road,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
415639,Bodmin Road,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
415639,Bodmin Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
415639,Bodmin Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
415639,Bodmin Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
415639,Bodmin Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
415639,Bodmin Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
415639,Bodmin Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.27
415639,Bodmin Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
415639,Bodmin Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.99
415639,Bodmin Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
415639,Bodmin Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
415639,Bodmin Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
415639,Bodmin Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,28.3
415639,Bodmin Road,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
415639,Bodmin Road,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
415639,Bodmin Road,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
415639,Bodmin Road,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
415639,Bodmin Road,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
415639,Bodmin Road,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.01
415639,Bodmin Road,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.19
415639,Bodmin Road,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.99
415639,Bodmin Road,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
415639,Bodmin Road,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
415639,Bodmin Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
415639,Bodmin Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
415639,Bodmin Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
415639,Bodmin Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
415639,Bodmin Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
415639,Bodmin Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.96
415639,Bodmin Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.13
415639,Bodmin Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.56
415639,Bodmin Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.68
415639,Bodmin Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
415639,Bodmin Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
415639,Bodmin Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,28.3
415639,Bodmin Road,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
415639,Bodmin Road,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
415639,Bodmin Road,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
415639,Bodmin Road,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
415639,Bodmin Road,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
415639,Bodmin Road,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
415639,Bodmin Road,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.58
415639,Bodmin Road,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.09
415639,Bodmin Road,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
415639,Bodmin Road,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
415639,Bodmin Road,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
415639,Bodmin Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
