Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
415639,Bodmin Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
415639,Bodmin Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
415639,Bodmin Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
415639,Bodmin Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.03
415639,Bodmin Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.74
415639,Bodmin Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
415639,Bodmin Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.35
415639,Bodmin Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
415639,Bodmin Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
415639,Bodmin Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
415639,Bodmin Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
415639,Bodmin Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,28.2
415639,Bodmin Road,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
415639,Bodmin Road,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
415639,Bodmin Road,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
415639,Bodmin Road,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
415639,Bodmin Road,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
415639,Bodmin Road,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.78
415639,Bodmin Road,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.95
415639,Bodmin Road,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.69
415639,Bodmin Road,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
415639,Bodmin Road,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
415639,Bodmin Road,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
415639,Bodmin Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
415639,Bodmin Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
415639,Bodmin Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
415639,Bodmin Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
415639,Bodmin Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
415639,Bodmin Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
415639,Bodmin Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.1
415639,Bodmin Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
415639,Bodmin Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
415639,Bodmin Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.38
415639,Bodmin Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
415639,Bodmin Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
415639,Bodmin Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,28.2
415639,Bodmin Road,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
415639,Bodmin Road,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
415639,Bodmin Road,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
415639,Bodmin Road,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
415639,Bodmin Road,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,1.81
415639,Bodmin Road,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,1.75
415639,Bodmin Road,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.98
415639,Bodmin Road,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
415639,Bodmin Road,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
415639,Bodmin Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
415639,Bodmin Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
415639,Bodmin Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
415639,Bodmin Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
415639,Bodmin Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
415639,Bodmin Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.52
415639,Bodmin Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
415639,Bodmin Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.64
415639,Bodmin Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
415639,Bodmin Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
415639,Bodmin Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
415639,Bodmin Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,28.1
415639,Bodmin Road,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
415639,Bodmin Road,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
415639,Bodmin Road,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
415639,Bodmin Road,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
415639,Bodmin Road,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
415639,Bodmin Road,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.81
415639,Bodmin Road,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.75
415639,Bodmin Road,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.57
415639,Bodmin Road,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
415639,Bodmin Road,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
415639,Bodmin Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
415639,Bodmin Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
415639,Bodmin Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
415639,Bodmin Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
415639,Bodmin Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
415639,Bodmin Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
415639,Bodmin Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.68
415639,Bodmin Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
415639,Bodmin Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.88
415639,Bodmin Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
415639,Bodmin Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
415639,Bodmin Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
415639,Bodmin Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,28.1
415639,Bodmin Road,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
415639,Bodmin Road,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
415639,Bodmin Road,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
415639,Bodmin Road,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
415639,Bodmin Road,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
415639,Bodmin Road,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
415639,Bodmin Road,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.38
415639,Bodmin Road,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.02
415639,Bodmin Road,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.97
415639,Bodmin Road,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
415639,Bodmin Road,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
415639,Bodmin Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
415639,Bodmin Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
415639,Bodmin Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
415639,Bodmin Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
415639,Bodmin Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
415639,Bodmin Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,13.43
415639,Bodmin Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
415639,Bodmin Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.88
415639,Bodmin Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
415639,Bodmin Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
415639,Bodmin Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
415639,Bodmin Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
415639,Bodmin Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,28.1
415639,Bodmin Road,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
415639,Bodmin Road,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
415639,Bodmin Road,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
415639,Bodmin Road,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
415639,Bodmin Road,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.33
415639,Bodmin Road,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.4
415639,Bodmin Road,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.99
415639,Bodmin Road,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.83
415639,Bodmin Road,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
415639,Bodmin Road,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
415639,Bodmin Road,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
415639,Bodmin Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
415639,Bodmin Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
415639,Bodmin Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
415639,Bodmin Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
415639,Bodmin Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
415639,Bodmin Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
415639,Bodmin Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,11.55
415639,Bodmin Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
415639,Bodmin Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.5
415639,Bodmin Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
415639,Bodmin Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
415639,Bodmin Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
415639,Bodmin Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
415639,Bodmin Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,28.1
415639,Bodmin Road,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
415639,Bodmin Road,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
415639,Bodmin Road,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
415639,Bodmin Road,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
415639,Bodmin Road,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
415639,Bodmin Road,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
415639,Bodmin Road,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.35
415639,Bodmin Road,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.29
415639,Bodmin Road,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.86
415639,Bodmin Road,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
415639,Bodmin Road,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
415639,Bodmin Road,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
415639,Bodmin Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
415639,Bodmin Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
415639,Bodmin Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
415639,Bodmin Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
415639,Bodmin Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.84
415639,Bodmin Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.93
415639,Bodmin Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.21
415639,Bodmin Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
415639,Bodmin Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
415639,Bodmin Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
415639,Bodmin Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,28.1
415639,Bodmin Road,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
415639,Bodmin Road,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
415639,Bodmin Road,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
415639,Bodmin Road,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
415639,Bodmin Road,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
415639,Bodmin Road,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.49
415639,Bodmin Road,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,1.97
415639,Bodmin Road,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.81
415639,Bodmin Road,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
415639,Bodmin Road,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
415639,Bodmin Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
415639,Bodmin Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
415639,Bodmin Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
415639,Bodmin Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
415639,Bodmin Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
415639,Bodmin Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
415639,Bodmin Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.56
415639,Bodmin Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
415639,Bodmin Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.49
415639,Bodmin Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
415639,Bodmin Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
415639,Bodmin Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
415639,Bodmin Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,28.1
415639,Bodmin Road,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
415639,Bodmin Road,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
415639,Bodmin Road,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
415639,Bodmin Road,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
415639,Bodmin Road,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
415639,Bodmin Road,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.31
415639,Bodmin Road,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.94
415639,Bodmin Road,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.93
415639,Bodmin Road,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
415639,Bodmin Road,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
415639,Bodmin Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
415639,Bodmin Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
415639,Bodmin Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
415639,Bodmin Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
415639,Bodmin Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
415639,Bodmin Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
415639,Bodmin Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.6
415639,Bodmin Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
415639,Bodmin Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
415639,Bodmin Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.04
415639,Bodmin Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
415639,Bodmin Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
415639,Bodmin Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
415639,Bodmin Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
415639,Bodmin Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,28.1
415639,Bodmin Road,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
415639,Bodmin Road,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
415639,Bodmin Road,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
415639,Bodmin Road,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
415639,Bodmin Road,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
415639,Bodmin Road,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.08
415639,Bodmin Road,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,0.36
415639,Bodmin Road,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.79
415639,Bodmin Road,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
415639,Bodmin Road,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
415639,Bodmin Road,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
415639,Bodmin Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
415639,Bodmin Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
415639,Bodmin Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
415639,Bodmin Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
415639,Bodmin Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
415639,Bodmin Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
415639,Bodmin Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
415639,Bodmin Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.05
415639,Bodmin Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
415639,Bodmin Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.36
415639,Bodmin Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.41
415639,Bodmin Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
415639,Bodmin Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
415639,Bodmin Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
415639,Bodmin Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,28.1
415639,Bodmin Road,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
415639,Bodmin Road,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
415639,Bodmin Road,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
415639,Bodmin Road,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
415639,Bodmin Road,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
415639,Bodmin Road,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.2
415639,Bodmin Road,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.58
415639,Bodmin Road,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.73
415639,Bodmin Road,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
415639,Bodmin Road,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
415639,Bodmin Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
415639,Bodmin Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
415639,Bodmin Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
415639,Bodmin Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
415639,Bodmin Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
415639,Bodmin Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.07
415639,Bodmin Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.57
415639,Bodmin Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
415639,Bodmin Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
415639,Bodmin Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
415639,Bodmin Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,28.1
415639,Bodmin Road,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
415639,Bodmin Road,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
415639,Bodmin Road,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
415639,Bodmin Road,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
415639,Bodmin Road,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.81
415639,Bodmin Road,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.7
415639,Bodmin Road,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
415639,Bodmin Road,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
415639,Bodmin Road,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
415639,Bodmin Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
415639,Bodmin Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
415639,Bodmin Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
415639,Bodmin Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
415639,Bodmin Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
415639,Bodmin Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
415639,Bodmin Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.07
415639,Bodmin Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.56
415639,Bodmin Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.09
415639,Bodmin Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
415639,Bodmin Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
415639,Bodmin Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
415639,Bodmin Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
415639,Bodmin Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,28.1
415639,Bodmin Road,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
415639,Bodmin Road,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
415639,Bodmin Road,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
415639,Bodmin Road,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
415639,Bodmin Road,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
415639,Bodmin Road,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
415639,Bodmin Road,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.47
415639,Bodmin Road,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.28
415639,Bodmin Road,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.61
415639,Bodmin Road,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
415639,Bodmin Road,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
415639,Bodmin Road,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
415639,Bodmin Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
415639,Bodmin Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
415639,Bodmin Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
415639,Bodmin Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
415639,Bodmin Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.03
415639,Bodmin Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
415639,Bodmin Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
415639,Bodmin Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
415639,Bodmin Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
415639,Bodmin Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,28.2
415639,Bodmin Road,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
415639,Bodmin Road,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
415639,Bodmin Road,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
415639,Bodmin Road,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
415639,Bodmin Road,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
415639,Bodmin Road,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.28
415639,Bodmin Road,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.27
415639,Bodmin Road,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.33
415639,Bodmin Road,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
415639,Bodmin Road,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
415639,Bodmin Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
415639,Bodmin Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
415639,Bodmin Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
415639,Bodmin Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
415639,Bodmin Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.96
415639,Bodmin Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.46
415639,Bodmin Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
415639,Bodmin Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
415639,Bodmin Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
415639,Bodmin Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,28.3
415639,Bodmin Road,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
415639,Bodmin Road,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
415639,Bodmin Road,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
415639,Bodmin Road,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
415639,Bodmin Road,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
415639,Bodmin Road,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
415639,Bodmin Road,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.94
415639,Bodmin Road,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.13
415639,Bodmin Road,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.59
415639,Bodmin Road,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
415639,Bodmin Road,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
415639,Bodmin Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
415639,Bodmin Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
415639,Bodmin Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
415639,Bodmin Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
415639,Bodmin Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
415639,Bodmin Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.04
415639,Bodmin Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
415639,Bodmin Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
415639,Bodmin Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
415639,Bodmin Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,28.3
415639,Bodmin Road,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
415639,Bodmin Road,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
415639,Bodmin Road,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
415639,Bodmin Road,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
415639,Bodmin Road,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
415639,Bodmin Road,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
415639,Bodmin Road,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
415639,Bodmin Road,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.64
415639,Bodmin Road,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2.52
415639,Bodmin Road,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
415639,Bodmin Road,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
415639,Bodmin Road,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
415639,Bodmin Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
415639,Bodmin Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
415639,Bodmin Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
415639,Bodmin Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
415639,Bodmin Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
