Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
415639,Bodmin Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.92
415639,Bodmin Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
415639,Bodmin Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
415639,Bodmin Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
415639,Bodmin Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,28.4
415639,Bodmin Road,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
415639,Bodmin Road,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
415639,Bodmin Road,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
415639,Bodmin Road,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
415639,Bodmin Road,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
415639,Bodmin Road,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
415639,Bodmin Road,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
415639,Bodmin Road,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.02
415639,Bodmin Road,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.57
415639,Bodmin Road,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.28
415639,Bodmin Road,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
415639,Bodmin Road,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
415639,Bodmin Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
415639,Bodmin Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
415639,Bodmin Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
415639,Bodmin Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
415639,Bodmin Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
415639,Bodmin Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
415639,Bodmin Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
415639,Bodmin Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.86
415639,Bodmin Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.58
415639,Bodmin Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
415639,Bodmin Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
415639,Bodmin Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
415639,Bodmin Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,28.4
415639,Bodmin Road,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
415639,Bodmin Road,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
415639,Bodmin Road,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
415639,Bodmin Road,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
415639,Bodmin Road,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
415639,Bodmin Road,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
415639,Bodmin Road,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.06
415639,Bodmin Road,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.76
415639,Bodmin Road,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.09
415639,Bodmin Road,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
415639,Bodmin Road,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
415639,Bodmin Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
415639,Bodmin Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
415639,Bodmin Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
415639,Bodmin Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
415639,Bodmin Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
415639,Bodmin Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.57
415639,Bodmin Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.01
415639,Bodmin Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
415639,Bodmin Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
415639,Bodmin Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
415639,Bodmin Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,28.5
415639,Bodmin Road,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
415639,Bodmin Road,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
415639,Bodmin Road,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
415639,Bodmin Road,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
415639,Bodmin Road,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
415639,Bodmin Road,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
415639,Bodmin Road,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
415639,Bodmin Road,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.68
415639,Bodmin Road,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.03
415639,Bodmin Road,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
415639,Bodmin Road,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
415639,Bodmin Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
415639,Bodmin Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
415639,Bodmin Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
415639,Bodmin Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
415639,Bodmin Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
415639,Bodmin Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.44
415639,Bodmin Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.87
415639,Bodmin Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.66
415639,Bodmin Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
415639,Bodmin Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
415639,Bodmin Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
415639,Bodmin Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,28.6
415639,Bodmin Road,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
415639,Bodmin Road,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
415639,Bodmin Road,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
415639,Bodmin Road,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
415639,Bodmin Road,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
415639,Bodmin Road,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
415639,Bodmin Road,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.09
415639,Bodmin Road,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.18
415639,Bodmin Road,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.9
415639,Bodmin Road,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
415639,Bodmin Road,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
415639,Bodmin Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
415639,Bodmin Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
415639,Bodmin Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
415639,Bodmin Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
415639,Bodmin Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
415639,Bodmin Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.3
415639,Bodmin Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.48
415639,Bodmin Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.75
415639,Bodmin Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.18
415639,Bodmin Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
415639,Bodmin Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
415639,Bodmin Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,28.7
415639,Bodmin Road,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
415639,Bodmin Road,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
415639,Bodmin Road,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
415639,Bodmin Road,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
415639,Bodmin Road,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
415639,Bodmin Road,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
415639,Bodmin Road,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.59
415639,Bodmin Road,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.24
415639,Bodmin Road,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.15
415639,Bodmin Road,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
415639,Bodmin Road,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
415639,Bodmin Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
415639,Bodmin Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
415639,Bodmin Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
415639,Bodmin Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
415639,Bodmin Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-12.73
415639,Bodmin Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.12
415639,Bodmin Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.58
415639,Bodmin Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.18
415639,Bodmin Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
415639,Bodmin Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.5
415639,Bodmin Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
415639,Bodmin Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,28.8
415639,Bodmin Road,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
415639,Bodmin Road,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
415639,Bodmin Road,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
415639,Bodmin Road,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.76
415639,Bodmin Road,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
415639,Bodmin Road,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
415639,Bodmin Road,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.8
415639,Bodmin Road,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.66
415639,Bodmin Road,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.3
415639,Bodmin Road,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
415639,Bodmin Road,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
415639,Bodmin Road,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
415639,Bodmin Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
415639,Bodmin Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
415639,Bodmin Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
415639,Bodmin Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
415639,Bodmin Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.6
415639,Bodmin Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
415639,Bodmin Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
415639,Bodmin Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
415639,Bodmin Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
415639,Bodmin Road,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,28.8
415639,Bodmin Road,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
415639,Bodmin Road,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
415639,Bodmin Road,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
415639,Bodmin Road,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
415639,Bodmin Road,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
415639,Bodmin Road,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
415639,Bodmin Road,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.53
415639,Bodmin Road,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.92
415639,Bodmin Road,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.21
415639,Bodmin Road,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
415639,Bodmin Road,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
415639,Bodmin Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
415639,Bodmin Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
415639,Bodmin Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
415639,Bodmin Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
415639,Bodmin Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
415639,Bodmin Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.87
415639,Bodmin Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
415639,Bodmin Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
415639,Bodmin Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
415639,Bodmin Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
415639,Bodmin Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,28.9
415639,Bodmin Road,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
415639,Bodmin Road,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
415639,Bodmin Road,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
415639,Bodmin Road,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
415639,Bodmin Road,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
415639,Bodmin Road,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.52
415639,Bodmin Road,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.84
415639,Bodmin Road,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.8
415639,Bodmin Road,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
415639,Bodmin Road,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
415639,Bodmin Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
415639,Bodmin Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
415639,Bodmin Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
415639,Bodmin Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
415639,Bodmin Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
415639,Bodmin Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
415639,Bodmin Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
415639,Bodmin Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
415639,Bodmin Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
415639,Bodmin Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
415639,Bodmin Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
415639,Bodmin Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
415639,Bodmin Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
415639,Bodmin Road,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,29.0
415639,Bodmin Road,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
415639,Bodmin Road,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
415639,Bodmin Road,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
415639,Bodmin Road,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
415639,Bodmin Road,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
415639,Bodmin Road,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.91
415639,Bodmin Road,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.77
415639,Bodmin Road,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.41
415639,Bodmin Road,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
415639,Bodmin Road,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
415639,Bodmin Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
415639,Bodmin Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
415639,Bodmin Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
415639,Bodmin Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
415639,Bodmin Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
415639,Bodmin Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
415639,Bodmin Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.64
415639,Bodmin Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
415639,Bodmin Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
415639,Bodmin Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
415639,Bodmin Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
415639,Bodmin Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
415639,Bodmin Road,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,29.1
415639,Bodmin Road,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
415639,Bodmin Road,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
415639,Bodmin Road,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
415639,Bodmin Road,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
415639,Bodmin Road,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
415639,Bodmin Road,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.46
415639,Bodmin Road,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.63
415639,Bodmin Road,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.35
415639,Bodmin Road,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
415639,Bodmin Road,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
415639,Bodmin Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
415639,Bodmin Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
415639,Bodmin Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
415639,Bodmin Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
415639,Bodmin Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.55
415639,Bodmin Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.9
415639,Bodmin Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.3
415639,Bodmin Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
415639,Bodmin Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
415639,Bodmin Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
415639,Bodmin Road,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,29.2
415639,Bodmin Road,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
415639,Bodmin Road,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
415639,Bodmin Road,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
415639,Bodmin Road,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
415639,Bodmin Road,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
415639,Bodmin Road,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
415639,Bodmin Road,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.87
415639,Bodmin Road,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.92
415639,Bodmin Road,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.97
415639,Bodmin Road,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
415639,Bodmin Road,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
415639,Bodmin Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
415639,Bodmin Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
415639,Bodmin Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
415639,Bodmin Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
415639,Bodmin Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.36
415639,Bodmin Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.71
415639,Bodmin Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.48
415639,Bodmin Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
415639,Bodmin Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
415639,Bodmin Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
415639,Bodmin Road,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,29.3
415639,Bodmin Road,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
415639,Bodmin Road,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
415639,Bodmin Road,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
415639,Bodmin Road,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
415639,Bodmin Road,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
415639,Bodmin Road,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
415639,Bodmin Road,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.7
415639,Bodmin Road,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.71
415639,Bodmin Road,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.01
415639,Bodmin Road,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
415639,Bodmin Road,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
415639,Bodmin Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
415639,Bodmin Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
415639,Bodmin Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
415639,Bodmin Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
415639,Bodmin Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
415639,Bodmin Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
415639,Bodmin Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
415639,Bodmin Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.83
415639,Bodmin Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
415639,Bodmin Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
415639,Bodmin Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
415639,Bodmin Road,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,29.4
415639,Bodmin Road,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
415639,Bodmin Road,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
415639,Bodmin Road,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
415639,Bodmin Road,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
415639,Bodmin Road,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
415639,Bodmin Road,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
415639,Bodmin Road,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
415639,Bodmin Road,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.51
415639,Bodmin Road,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.92
415639,Bodmin Road,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.87
415639,Bodmin Road,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
415639,Bodmin Road,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
415639,Bodmin Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
415639,Bodmin Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
415639,Bodmin Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
415639,Bodmin Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
415639,Bodmin Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.77
415639,Bodmin Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.57
415639,Bodmin Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
415639,Bodmin Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
415639,Bodmin Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
415639,Bodmin Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,29.4
415639,Bodmin Road,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
415639,Bodmin Road,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
415639,Bodmin Road,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
415639,Bodmin Road,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
415639,Bodmin Road,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
415639,Bodmin Road,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
415639,Bodmin Road,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
415639,Bodmin Road,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.44
415639,Bodmin Road,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.05
415639,Bodmin Road,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.68
415639,Bodmin Road,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
415639,Bodmin Road,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
415639,Bodmin Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
415639,Bodmin Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
415639,Bodmin Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
415639,Bodmin Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
415639,Bodmin Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
415639,Bodmin Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.51
415639,Bodmin Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.13
415639,Bodmin Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.24
415639,Bodmin Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
415639,Bodmin Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
415639,Bodmin Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,29.5
415639,Bodmin Road,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
415639,Bodmin Road,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
415639,Bodmin Road,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
415639,Bodmin Road,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
415639,Bodmin Road,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
415639,Bodmin Road,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
415639,Bodmin Road,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.04
415639,Bodmin Road,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.55
415639,Bodmin Road,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.57
415639,Bodmin Road,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
415639,Bodmin Road,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
415639,Bodmin Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
415639,Bodmin Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
415639,Bodmin Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
415639,Bodmin Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
415639,Bodmin Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
415639,Bodmin Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.55
415639,Bodmin Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.79
415639,Bodmin Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
415639,Bodmin Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
415639,Bodmin Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
