Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,29.6
415639,Bodmin Road,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
415639,Bodmin Road,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
415639,Bodmin Road,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
415639,Bodmin Road,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
415639,Bodmin Road,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
415639,Bodmin Road,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
415639,Bodmin Road,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.51
415639,Bodmin Road,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.88
415639,Bodmin Road,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.05
415639,Bodmin Road,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
415639,Bodmin Road,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
415639,Bodmin Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
415639,Bodmin Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
415639,Bodmin Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
415639,Bodmin Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
415639,Bodmin Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
415639,Bodmin Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
415639,Bodmin Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
415639,Bodmin Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.79
415639,Bodmin Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.83
415639,Bodmin Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
415639,Bodmin Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
415639,Bodmin Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,29.7
415639,Bodmin Road,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
415639,Bodmin Road,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
415639,Bodmin Road,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
415639,Bodmin Road,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
415639,Bodmin Road,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
415639,Bodmin Road,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.67
415639,Bodmin Road,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.9
415639,Bodmin Road,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.63
415639,Bodmin Road,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
415639,Bodmin Road,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
415639,Bodmin Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
415639,Bodmin Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
415639,Bodmin Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
415639,Bodmin Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
415639,Bodmin Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
415639,Bodmin Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
415639,Bodmin Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.01
415639,Bodmin Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.02
415639,Bodmin Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.15
415639,Bodmin Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
415639,Bodmin Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
415639,Bodmin Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,29.8
415639,Bodmin Road,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
415639,Bodmin Road,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
415639,Bodmin Road,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
415639,Bodmin Road,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
415639,Bodmin Road,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
415639,Bodmin Road,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
415639,Bodmin Road,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.78
415639,Bodmin Road,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.84
415639,Bodmin Road,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.34
415639,Bodmin Road,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
415639,Bodmin Road,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
415639,Bodmin Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
415639,Bodmin Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
415639,Bodmin Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
415639,Bodmin Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
415639,Bodmin Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
415639,Bodmin Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
415639,Bodmin Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.67
415639,Bodmin Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
415639,Bodmin Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
415639,Bodmin Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
415639,Bodmin Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
415639,Bodmin Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,29.9
415639,Bodmin Road,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
415639,Bodmin Road,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
415639,Bodmin Road,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
415639,Bodmin Road,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
415639,Bodmin Road,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
415639,Bodmin Road,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.61
415639,Bodmin Road,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.37
415639,Bodmin Road,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.52
415639,Bodmin Road,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
415639,Bodmin Road,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
415639,Bodmin Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
415639,Bodmin Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
415639,Bodmin Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
415639,Bodmin Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
415639,Bodmin Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
415639,Bodmin Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
415639,Bodmin Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.79
415639,Bodmin Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.77
415639,Bodmin Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.28
415639,Bodmin Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
415639,Bodmin Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
415639,Bodmin Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,30.0
415639,Bodmin Road,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
415639,Bodmin Road,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
415639,Bodmin Road,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
415639,Bodmin Road,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
415639,Bodmin Road,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
415639,Bodmin Road,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.63
415639,Bodmin Road,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.62
415639,Bodmin Road,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.81
415639,Bodmin Road,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
415639,Bodmin Road,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
415639,Bodmin Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
415639,Bodmin Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
415639,Bodmin Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
415639,Bodmin Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
415639,Bodmin Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
415639,Bodmin Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
415639,Bodmin Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
415639,Bodmin Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
415639,Bodmin Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.92
415639,Bodmin Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.42
415639,Bodmin Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
415639,Bodmin Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
415639,Bodmin Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,30.0
415639,Bodmin Road,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
415639,Bodmin Road,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
415639,Bodmin Road,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
415639,Bodmin Road,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
415639,Bodmin Road,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
415639,Bodmin Road,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.64
415639,Bodmin Road,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.04
415639,Bodmin Road,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
415639,Bodmin Road,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
415639,Bodmin Road,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
415639,Bodmin Road,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
415639,Bodmin Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
415639,Bodmin Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
415639,Bodmin Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
415639,Bodmin Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
415639,Bodmin Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
415639,Bodmin Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.39
415639,Bodmin Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.9
415639,Bodmin Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
415639,Bodmin Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
415639,Bodmin Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
415639,Bodmin Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,30.1
415639,Bodmin Road,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
415639,Bodmin Road,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
415639,Bodmin Road,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
415639,Bodmin Road,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
415639,Bodmin Road,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
415639,Bodmin Road,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
415639,Bodmin Road,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.72
415639,Bodmin Road,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.94
415639,Bodmin Road,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.75
415639,Bodmin Road,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
415639,Bodmin Road,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
415639,Bodmin Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
415639,Bodmin Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
415639,Bodmin Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
415639,Bodmin Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
415639,Bodmin Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
415639,Bodmin Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
415639,Bodmin Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.66
415639,Bodmin Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.84
415639,Bodmin Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
415639,Bodmin Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
415639,Bodmin Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
415639,Bodmin Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-01T02:20:00.000+00:00,transformer,,Temperature,C,30.2
415639,Bodmin Road,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
415639,Bodmin Road,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
415639,Bodmin Road,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
415639,Bodmin Road,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
415639,Bodmin Road,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
415639,Bodmin Road,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
415639,Bodmin Road,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.76
415639,Bodmin Road,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.75
415639,Bodmin Road,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.38
415639,Bodmin Road,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
415639,Bodmin Road,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
415639,Bodmin Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
415639,Bodmin Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
415639,Bodmin Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
415639,Bodmin Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
415639,Bodmin Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
415639,Bodmin Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.33
415639,Bodmin Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
415639,Bodmin Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.51
415639,Bodmin Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
415639,Bodmin Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
415639,Bodmin Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-01T02:10:00.000+00:00,transformer,,Temperature,C,30.3
415639,Bodmin Road,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
415639,Bodmin Road,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
415639,Bodmin Road,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
415639,Bodmin Road,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
415639,Bodmin Road,2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
415639,Bodmin Road,2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.69
415639,Bodmin Road,2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.86
415639,Bodmin Road,2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.11
415639,Bodmin Road,2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
415639,Bodmin Road,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
415639,Bodmin Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
415639,Bodmin Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
415639,Bodmin Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
415639,Bodmin Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
415639,Bodmin Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
415639,Bodmin Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.75
415639,Bodmin Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.79
415639,Bodmin Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.51
415639,Bodmin Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
415639,Bodmin Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
415639,Bodmin Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-01T02:00:00.000+00:00,transformer,,Temperature,C,30.4
415639,Bodmin Road,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
415639,Bodmin Road,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
415639,Bodmin Road,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
415639,Bodmin Road,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
415639,Bodmin Road,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
415639,Bodmin Road,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.64
415639,Bodmin Road,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.89
415639,Bodmin Road,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.45
415639,Bodmin Road,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
415639,Bodmin Road,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
415639,Bodmin Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
415639,Bodmin Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
415639,Bodmin Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
415639,Bodmin Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
415639,Bodmin Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
415639,Bodmin Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.09
415639,Bodmin Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.79
415639,Bodmin Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
415639,Bodmin Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
415639,Bodmin Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
415639,Bodmin Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-01T01:50:00.000+00:00,transformer,,Temperature,C,30.5
415639,Bodmin Road,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
415639,Bodmin Road,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
415639,Bodmin Road,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
415639,Bodmin Road,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
415639,Bodmin Road,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
415639,Bodmin Road,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.34
415639,Bodmin Road,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.09
415639,Bodmin Road,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.47
415639,Bodmin Road,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
415639,Bodmin Road,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
415639,Bodmin Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
415639,Bodmin Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
415639,Bodmin Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
415639,Bodmin Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
415639,Bodmin Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.8
415639,Bodmin Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.72
415639,Bodmin Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
415639,Bodmin Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
415639,Bodmin Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
415639,Bodmin Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
415639,Bodmin Road,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
415639,Bodmin Road,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
415639,Bodmin Road,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
415639,Bodmin Road,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
415639,Bodmin Road,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
415639,Bodmin Road,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.69
415639,Bodmin Road,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.46
415639,Bodmin Road,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.54
415639,Bodmin Road,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
415639,Bodmin Road,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
415639,Bodmin Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
415639,Bodmin Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
415639,Bodmin Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
415639,Bodmin Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
415639,Bodmin Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
415639,Bodmin Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
415639,Bodmin Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.4
415639,Bodmin Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
415639,Bodmin Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
415639,Bodmin Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
415639,Bodmin Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
415639,Bodmin Road,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
415639,Bodmin Road,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
415639,Bodmin Road,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
415639,Bodmin Road,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
415639,Bodmin Road,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
415639,Bodmin Road,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.43
415639,Bodmin Road,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.73
415639,Bodmin Road,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.67
415639,Bodmin Road,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
415639,Bodmin Road,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
415639,Bodmin Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
415639,Bodmin Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
415639,Bodmin Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
415639,Bodmin Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
415639,Bodmin Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.62
415639,Bodmin Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.67
415639,Bodmin Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
415639,Bodmin Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
415639,Bodmin Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
415639,Bodmin Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
415639,Bodmin Road,2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,30.8
415639,Bodmin Road,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
415639,Bodmin Road,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
415639,Bodmin Road,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
415639,Bodmin Road,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
415639,Bodmin Road,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
415639,Bodmin Road,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.33
415639,Bodmin Road,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.45
415639,Bodmin Road,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.57
415639,Bodmin Road,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
415639,Bodmin Road,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
415639,Bodmin Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
415639,Bodmin Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
415639,Bodmin Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
415639,Bodmin Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
415639,Bodmin Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.11
415639,Bodmin Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
415639,Bodmin Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
415639,Bodmin Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
415639,Bodmin Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
415639,Bodmin Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
415639,Bodmin Road,2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,30.8
415639,Bodmin Road,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
415639,Bodmin Road,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
415639,Bodmin Road,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
415639,Bodmin Road,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
415639,Bodmin Road,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
415639,Bodmin Road,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
415639,Bodmin Road,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.8
415639,Bodmin Road,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.89
415639,Bodmin Road,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.66
415639,Bodmin Road,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
415639,Bodmin Road,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
415639,Bodmin Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
415639,Bodmin Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
415639,Bodmin Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
415639,Bodmin Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
415639,Bodmin Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
415639,Bodmin Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.56
415639,Bodmin Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.38
415639,Bodmin Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
415639,Bodmin Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
415639,Bodmin Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
415639,Bodmin Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
415639,Bodmin Road,2023-06-01T01:00:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
415639,Bodmin Road,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
415639,Bodmin Road,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
