Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
415639,Bodmin Road,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
415639,Bodmin Road,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
415639,Bodmin Road,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
415639,Bodmin Road,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.89
415639,Bodmin Road,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.19
415639,Bodmin Road,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.14
415639,Bodmin Road,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
415639,Bodmin Road,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
415639,Bodmin Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
415639,Bodmin Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
415639,Bodmin Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
415639,Bodmin Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
415639,Bodmin Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
415639,Bodmin Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.6
415639,Bodmin Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.42
415639,Bodmin Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
415639,Bodmin Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
415639,Bodmin Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-01T00:50:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
415639,Bodmin Road,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
415639,Bodmin Road,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
415639,Bodmin Road,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
415639,Bodmin Road,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
415639,Bodmin Road,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
415639,Bodmin Road,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
415639,Bodmin Road,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.63
415639,Bodmin Road,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.57
415639,Bodmin Road,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.77
415639,Bodmin Road,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
415639,Bodmin Road,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
415639,Bodmin Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
415639,Bodmin Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
415639,Bodmin Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
415639,Bodmin Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
415639,Bodmin Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
415639,Bodmin Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.42
415639,Bodmin Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.46
415639,Bodmin Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.29
415639,Bodmin Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
415639,Bodmin Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
415639,Bodmin Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
415639,Bodmin Road,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
415639,Bodmin Road,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
415639,Bodmin Road,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
415639,Bodmin Road,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
415639,Bodmin Road,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
415639,Bodmin Road,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.38
415639,Bodmin Road,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.43
415639,Bodmin Road,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.86
415639,Bodmin Road,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
415639,Bodmin Road,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
415639,Bodmin Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
415639,Bodmin Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
415639,Bodmin Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
415639,Bodmin Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
415639,Bodmin Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
415639,Bodmin Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.77
415639,Bodmin Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.36
415639,Bodmin Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
415639,Bodmin Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
415639,Bodmin Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
415639,Bodmin Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
415639,Bodmin Road,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
415639,Bodmin Road,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
415639,Bodmin Road,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
415639,Bodmin Road,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
415639,Bodmin Road,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.99
415639,Bodmin Road,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.69
415639,Bodmin Road,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.54
415639,Bodmin Road,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
415639,Bodmin Road,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
415639,Bodmin Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
415639,Bodmin Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
415639,Bodmin Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
415639,Bodmin Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
415639,Bodmin Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
415639,Bodmin Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
415639,Bodmin Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.77
415639,Bodmin Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.65
415639,Bodmin Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.2
415639,Bodmin Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
415639,Bodmin Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
415639,Bodmin Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,31.2
415639,Bodmin Road,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
415639,Bodmin Road,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
415639,Bodmin Road,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
415639,Bodmin Road,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
415639,Bodmin Road,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.21
415639,Bodmin Road,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.03
415639,Bodmin Road,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.4
415639,Bodmin Road,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
415639,Bodmin Road,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
415639,Bodmin Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
415639,Bodmin Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
415639,Bodmin Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
415639,Bodmin Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
415639,Bodmin Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
415639,Bodmin Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.4
415639,Bodmin Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
415639,Bodmin Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.48
415639,Bodmin Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
415639,Bodmin Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
415639,Bodmin Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
415639,Bodmin Road,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
415639,Bodmin Road,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
415639,Bodmin Road,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
415639,Bodmin Road,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
415639,Bodmin Road,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
415639,Bodmin Road,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.89
415639,Bodmin Road,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.54
415639,Bodmin Road,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.09
415639,Bodmin Road,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
415639,Bodmin Road,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
415639,Bodmin Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
415639,Bodmin Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
415639,Bodmin Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
415639,Bodmin Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
415639,Bodmin Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
415639,Bodmin Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.79
415639,Bodmin Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
415639,Bodmin Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.96
415639,Bodmin Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
415639,Bodmin Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
415639,Bodmin Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
415639,Bodmin Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
415639,Bodmin Road,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
415639,Bodmin Road,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
415639,Bodmin Road,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
415639,Bodmin Road,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
415639,Bodmin Road,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
415639,Bodmin Road,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
415639,Bodmin Road,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.48
415639,Bodmin Road,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.24
415639,Bodmin Road,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.59
415639,Bodmin Road,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
415639,Bodmin Road,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
415639,Bodmin Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
415639,Bodmin Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
415639,Bodmin Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
415639,Bodmin Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
415639,Bodmin Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
415639,Bodmin Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.85
415639,Bodmin Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.6
415639,Bodmin Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.81
415639,Bodmin Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
415639,Bodmin Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
415639,Bodmin Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
415639,Bodmin Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,30.5
415639,Bodmin Road,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
415639,Bodmin Road,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
415639,Bodmin Road,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
415639,Bodmin Road,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
415639,Bodmin Road,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
415639,Bodmin Road,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
415639,Bodmin Road,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
415639,Bodmin Road,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.07
415639,Bodmin Road,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.79
415639,Bodmin Road,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.49
415639,Bodmin Road,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
415639,Bodmin Road,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
415639,Bodmin Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
415639,Bodmin Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
415639,Bodmin Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
415639,Bodmin Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
415639,Bodmin Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
415639,Bodmin Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.56
415639,Bodmin Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.14
415639,Bodmin Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.76
415639,Bodmin Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
415639,Bodmin Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
415639,Bodmin Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
415639,Bodmin Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
415639,Bodmin Road,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
415639,Bodmin Road,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
415639,Bodmin Road,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
415639,Bodmin Road,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
415639,Bodmin Road,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
415639,Bodmin Road,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
415639,Bodmin Road,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
415639,Bodmin Road,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.13
415639,Bodmin Road,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.48
415639,Bodmin Road,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.63
415639,Bodmin Road,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
415639,Bodmin Road,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
415639,Bodmin Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
415639,Bodmin Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
415639,Bodmin Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
415639,Bodmin Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
415639,Bodmin Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
415639,Bodmin Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
415639,Bodmin Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.78
415639,Bodmin Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.84
415639,Bodmin Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.71
415639,Bodmin Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.67
415639,Bodmin Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
415639,Bodmin Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
415639,Bodmin Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,30.7
415639,Bodmin Road,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
415639,Bodmin Road,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
415639,Bodmin Road,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
415639,Bodmin Road,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
415639,Bodmin Road,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
415639,Bodmin Road,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
415639,Bodmin Road,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
415639,Bodmin Road,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.95
415639,Bodmin Road,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.95
415639,Bodmin Road,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.82
415639,Bodmin Road,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
415639,Bodmin Road,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
415639,Bodmin Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
415639,Bodmin Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
415639,Bodmin Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
415639,Bodmin Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
415639,Bodmin Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
415639,Bodmin Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
415639,Bodmin Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.78
415639,Bodmin Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
415639,Bodmin Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.7
415639,Bodmin Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.46
415639,Bodmin Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
415639,Bodmin Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
415639,Bodmin Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,30.8
415639,Bodmin Road,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
415639,Bodmin Road,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
415639,Bodmin Road,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
415639,Bodmin Road,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
415639,Bodmin Road,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
415639,Bodmin Road,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
415639,Bodmin Road,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
415639,Bodmin Road,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
415639,Bodmin Road,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.03
415639,Bodmin Road,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.96
415639,Bodmin Road,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.87
415639,Bodmin Road,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
415639,Bodmin Road,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
415639,Bodmin Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
415639,Bodmin Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
415639,Bodmin Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
415639,Bodmin Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
415639,Bodmin Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
415639,Bodmin Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
415639,Bodmin Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.16
415639,Bodmin Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.68
415639,Bodmin Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
415639,Bodmin Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.22
415639,Bodmin Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.67
415639,Bodmin Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
415639,Bodmin Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
415639,Bodmin Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
415639,Bodmin Road,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
415639,Bodmin Road,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
415639,Bodmin Road,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
415639,Bodmin Road,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
415639,Bodmin Road,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
415639,Bodmin Road,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
415639,Bodmin Road,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.93
415639,Bodmin Road,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.14
415639,Bodmin Road,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.75
415639,Bodmin Road,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
415639,Bodmin Road,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
415639,Bodmin Road,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
415639,Bodmin Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
415639,Bodmin Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
415639,Bodmin Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
415639,Bodmin Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
415639,Bodmin Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
415639,Bodmin Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.01
415639,Bodmin Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.83
415639,Bodmin Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.12
415639,Bodmin Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.51
415639,Bodmin Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
415639,Bodmin Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
415639,Bodmin Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
415639,Bodmin Road,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
415639,Bodmin Road,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
415639,Bodmin Road,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
415639,Bodmin Road,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
415639,Bodmin Road,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
415639,Bodmin Road,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
415639,Bodmin Road,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.85
415639,Bodmin Road,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.36
415639,Bodmin Road,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.75
415639,Bodmin Road,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
415639,Bodmin Road,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
415639,Bodmin Road,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
415639,Bodmin Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
415639,Bodmin Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
415639,Bodmin Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
415639,Bodmin Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
415639,Bodmin Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
415639,Bodmin Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
415639,Bodmin Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
415639,Bodmin Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.7
415639,Bodmin Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.77
415639,Bodmin Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.09
415639,Bodmin Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.08
415639,Bodmin Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
415639,Bodmin Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
415639,Bodmin Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
415639,Bodmin Road,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
415639,Bodmin Road,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
415639,Bodmin Road,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
415639,Bodmin Road,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
415639,Bodmin Road,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
415639,Bodmin Road,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
415639,Bodmin Road,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.93
415639,Bodmin Road,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.92
415639,Bodmin Road,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.09
415639,Bodmin Road,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
415639,Bodmin Road,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
415639,Bodmin Road,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
415639,Bodmin Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
415639,Bodmin Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
415639,Bodmin Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
415639,Bodmin Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
415639,Bodmin Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
415639,Bodmin Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
415639,Bodmin Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.9
415639,Bodmin Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.71
415639,Bodmin Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.93
415639,Bodmin Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
415639,Bodmin Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
415639,Bodmin Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
415639,Bodmin Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
415639,Bodmin Road,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
415639,Bodmin Road,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
415639,Bodmin Road,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
415639,Bodmin Road,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
415639,Bodmin Road,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
415639,Bodmin Road,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
415639,Bodmin Road,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.78
415639,Bodmin Road,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.1
415639,Bodmin Road,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.16
415639,Bodmin Road,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
415639,Bodmin Road,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
415639,Bodmin Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
415639,Bodmin Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
415639,Bodmin Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
415639,Bodmin Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
415639,Bodmin Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
415639,Bodmin Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
415639,Bodmin Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.66
415639,Bodmin Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.63
415639,Bodmin Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.12
415639,Bodmin Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
415639,Bodmin Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
415639,Bodmin Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
415639,Bodmin Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,31.2
415639,Bodmin Road,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
415639,Bodmin Road,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
415639,Bodmin Road,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
415639,Bodmin Road,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
415639,Bodmin Road,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
415639,Bodmin Road,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
415639,Bodmin Road,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
415639,Bodmin Road,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.39
415639,Bodmin Road,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.19
415639,Bodmin Road,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.93
