Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
415639,Bodmin Road,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
415639,Bodmin Road,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
415639,Bodmin Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.79
415639,Bodmin Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
415639,Bodmin Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
415639,Bodmin Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
415639,Bodmin Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
415639,Bodmin Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
415639,Bodmin Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.57
415639,Bodmin Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.66
415639,Bodmin Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.64
415639,Bodmin Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.48
415639,Bodmin Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
415639,Bodmin Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
415639,Bodmin Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
415639,Bodmin Road,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
415639,Bodmin Road,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
415639,Bodmin Road,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
415639,Bodmin Road,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
415639,Bodmin Road,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
415639,Bodmin Road,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
415639,Bodmin Road,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.15
415639,Bodmin Road,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.22
415639,Bodmin Road,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
415639,Bodmin Road,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
415639,Bodmin Road,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
415639,Bodmin Road,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
415639,Bodmin Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
415639,Bodmin Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
415639,Bodmin Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
415639,Bodmin Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
415639,Bodmin Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
415639,Bodmin Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
415639,Bodmin Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.56
415639,Bodmin Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
415639,Bodmin Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
415639,Bodmin Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.1
415639,Bodmin Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
415639,Bodmin Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
415639,Bodmin Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
415639,Bodmin Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
415639,Bodmin Road,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
415639,Bodmin Road,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
415639,Bodmin Road,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
415639,Bodmin Road,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
415639,Bodmin Road,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
415639,Bodmin Road,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
415639,Bodmin Road,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.7
415639,Bodmin Road,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.19
415639,Bodmin Road,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.18
415639,Bodmin Road,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
415639,Bodmin Road,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
415639,Bodmin Road,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
415639,Bodmin Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
415639,Bodmin Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.42
415639,Bodmin Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
415639,Bodmin Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
415639,Bodmin Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
415639,Bodmin Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
415639,Bodmin Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
415639,Bodmin Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.53
415639,Bodmin Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.66
415639,Bodmin Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.07
415639,Bodmin Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
415639,Bodmin Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
415639,Bodmin Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
415639,Bodmin Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
415639,Bodmin Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
415639,Bodmin Road,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
415639,Bodmin Road,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
415639,Bodmin Road,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
415639,Bodmin Road,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
415639,Bodmin Road,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
415639,Bodmin Road,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
415639,Bodmin Road,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.34
415639,Bodmin Road,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.95
415639,Bodmin Road,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
415639,Bodmin Road,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
415639,Bodmin Road,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
415639,Bodmin Road,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
415639,Bodmin Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
415639,Bodmin Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.23
415639,Bodmin Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
415639,Bodmin Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.31
415639,Bodmin Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
415639,Bodmin Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
415639,Bodmin Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
415639,Bodmin Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.28
415639,Bodmin Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.3
415639,Bodmin Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
415639,Bodmin Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.29
415639,Bodmin Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.7
415639,Bodmin Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
415639,Bodmin Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
415639,Bodmin Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
415639,Bodmin Road,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
415639,Bodmin Road,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
415639,Bodmin Road,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
415639,Bodmin Road,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
415639,Bodmin Road,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
415639,Bodmin Road,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
415639,Bodmin Road,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.94
415639,Bodmin Road,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,3.72
415639,Bodmin Road,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.36
415639,Bodmin Road,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
415639,Bodmin Road,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
415639,Bodmin Road,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
415639,Bodmin Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
415639,Bodmin Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
415639,Bodmin Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.31
415639,Bodmin Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
415639,Bodmin Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
415639,Bodmin Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
415639,Bodmin Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
415639,Bodmin Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
415639,Bodmin Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.74
415639,Bodmin Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.82
415639,Bodmin Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.27
415639,Bodmin Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.09
415639,Bodmin Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
415639,Bodmin Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
415639,Bodmin Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
415639,Bodmin Road,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
415639,Bodmin Road,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
415639,Bodmin Road,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
415639,Bodmin Road,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
415639,Bodmin Road,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
415639,Bodmin Road,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
415639,Bodmin Road,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
415639,Bodmin Road,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.04
415639,Bodmin Road,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.68
415639,Bodmin Road,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.49
415639,Bodmin Road,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
415639,Bodmin Road,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
415639,Bodmin Road,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
415639,Bodmin Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.23
415639,Bodmin Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
415639,Bodmin Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
415639,Bodmin Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
415639,Bodmin Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
415639,Bodmin Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
415639,Bodmin Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
415639,Bodmin Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
415639,Bodmin Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.56
415639,Bodmin Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
415639,Bodmin Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.76
415639,Bodmin Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
415639,Bodmin Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
415639,Bodmin Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
415639,Bodmin Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,31.6
415639,Bodmin Road,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
415639,Bodmin Road,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
415639,Bodmin Road,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
415639,Bodmin Road,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
415639,Bodmin Road,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
415639,Bodmin Road,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
415639,Bodmin Road,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.47
415639,Bodmin Road,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.84
415639,Bodmin Road,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.04
415639,Bodmin Road,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
415639,Bodmin Road,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
415639,Bodmin Road,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
415639,Bodmin Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
415639,Bodmin Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
415639,Bodmin Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
415639,Bodmin Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
415639,Bodmin Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.03
415639,Bodmin Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
415639,Bodmin Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
415639,Bodmin Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
415639,Bodmin Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.95
415639,Bodmin Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.95
415639,Bodmin Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
415639,Bodmin Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.85
415639,Bodmin Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.58
415639,Bodmin Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
415639,Bodmin Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
415639,Bodmin Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,31.7
415639,Bodmin Road,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
415639,Bodmin Road,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
415639,Bodmin Road,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
415639,Bodmin Road,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
415639,Bodmin Road,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
415639,Bodmin Road,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
415639,Bodmin Road,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
415639,Bodmin Road,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.43
415639,Bodmin Road,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.6
415639,Bodmin Road,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.59
415639,Bodmin Road,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
415639,Bodmin Road,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
415639,Bodmin Road,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
415639,Bodmin Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
415639,Bodmin Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
415639,Bodmin Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
415639,Bodmin Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
415639,Bodmin Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
415639,Bodmin Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
415639,Bodmin Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
415639,Bodmin Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.79
415639,Bodmin Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.56
415639,Bodmin Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.36
415639,Bodmin Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
415639,Bodmin Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
415639,Bodmin Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
415639,Bodmin Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
415639,Bodmin Road,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
415639,Bodmin Road,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
415639,Bodmin Road,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
415639,Bodmin Road,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
415639,Bodmin Road,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
415639,Bodmin Road,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
415639,Bodmin Road,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.29
415639,Bodmin Road,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.91
415639,Bodmin Road,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
415639,Bodmin Road,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
415639,Bodmin Road,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
415639,Bodmin Road,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
415639,Bodmin Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
415639,Bodmin Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
415639,Bodmin Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
415639,Bodmin Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
415639,Bodmin Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
415639,Bodmin Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
415639,Bodmin Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
415639,Bodmin Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.37
415639,Bodmin Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.78
415639,Bodmin Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.16
415639,Bodmin Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.98
415639,Bodmin Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
415639,Bodmin Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
415639,Bodmin Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
415639,Bodmin Road,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
415639,Bodmin Road,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
415639,Bodmin Road,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
415639,Bodmin Road,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
415639,Bodmin Road,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
415639,Bodmin Road,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.09
415639,Bodmin Road,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.57
415639,Bodmin Road,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.07
415639,Bodmin Road,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
415639,Bodmin Road,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
415639,Bodmin Road,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
415639,Bodmin Road,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
415639,Bodmin Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
415639,Bodmin Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
415639,Bodmin Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.85
415639,Bodmin Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.44
415639,Bodmin Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.46
415639,Bodmin Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
415639,Bodmin Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
415639,Bodmin Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
415639,Bodmin Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
415639,Bodmin Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.64
415639,Bodmin Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.94
415639,Bodmin Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.19
415639,Bodmin Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.31
415639,Bodmin Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
415639,Bodmin Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
415639,Bodmin Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
415639,Bodmin Road,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
415639,Bodmin Road,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
415639,Bodmin Road,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
415639,Bodmin Road,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
415639,Bodmin Road,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
415639,Bodmin Road,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.65
415639,Bodmin Road,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.13
415639,Bodmin Road,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.24
415639,Bodmin Road,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
415639,Bodmin Road,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
415639,Bodmin Road,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
415639,Bodmin Road,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
415639,Bodmin Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
415639,Bodmin Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
415639,Bodmin Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
415639,Bodmin Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
415639,Bodmin Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
415639,Bodmin Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
415639,Bodmin Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
415639,Bodmin Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
415639,Bodmin Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.24
415639,Bodmin Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.56
415639,Bodmin Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.34
415639,Bodmin Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.34
415639,Bodmin Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
415639,Bodmin Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
415639,Bodmin Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
415639,Bodmin Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
415639,Bodmin Road,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
415639,Bodmin Road,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
415639,Bodmin Road,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
415639,Bodmin Road,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
415639,Bodmin Road,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
415639,Bodmin Road,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
415639,Bodmin Road,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.29
415639,Bodmin Road,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.72
415639,Bodmin Road,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
415639,Bodmin Road,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
415639,Bodmin Road,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
415639,Bodmin Road,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
415639,Bodmin Road,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
415639,Bodmin Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
415639,Bodmin Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
415639,Bodmin Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
415639,Bodmin Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
415639,Bodmin Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
415639,Bodmin Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
415639,Bodmin Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
415639,Bodmin Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
415639,Bodmin Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.67
415639,Bodmin Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.26
415639,Bodmin Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
415639,Bodmin Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.28
415639,Bodmin Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.3
415639,Bodmin Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
415639,Bodmin Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
415639,Bodmin Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
415639,Bodmin Road,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
415639,Bodmin Road,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
415639,Bodmin Road,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
415639,Bodmin Road,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
415639,Bodmin Road,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.09
415639,Bodmin Road,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.98
415639,Bodmin Road,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.45
415639,Bodmin Road,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
415639,Bodmin Road,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
415639,Bodmin Road,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
415639,Bodmin Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
415639,Bodmin Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
415639,Bodmin Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
415639,Bodmin Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
415639,Bodmin Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
415639,Bodmin Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
415639,Bodmin Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
415639,Bodmin Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.17
415639,Bodmin Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.45
415639,Bodmin Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.74
415639,Bodmin Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
415639,Bodmin Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
415639,Bodmin Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
415639,Bodmin Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
415639,Bodmin Road,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
415639,Bodmin Road,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
415639,Bodmin Road,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
415639,Bodmin Road,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
415639,Bodmin Road,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
415639,Bodmin Road,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
415639,Bodmin Road,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.55
415639,Bodmin Road,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.4
415639,Bodmin Road,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.02
415639,Bodmin Road,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
415639,Bodmin Road,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
415639,Bodmin Road,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
415639,Bodmin Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
415639,Bodmin Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.01
415639,Bodmin Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
415639,Bodmin Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
415639,Bodmin Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
415639,Bodmin Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
415639,Bodmin Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
415639,Bodmin Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.97
415639,Bodmin Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.07
415639,Bodmin Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.24
415639,Bodmin Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
415639,Bodmin Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
415639,Bodmin Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
415639,Bodmin Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
415639,Bodmin Road,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
415639,Bodmin Road,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
415639,Bodmin Road,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
415639,Bodmin Road,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
415639,Bodmin Road,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
415639,Bodmin Road,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
415639,Bodmin Road,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.72
415639,Bodmin Road,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.52
415639,Bodmin Road,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.51
415639,Bodmin Road,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
415639,Bodmin Road,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
415639,Bodmin Road,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
415639,Bodmin Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
415639,Bodmin Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
415639,Bodmin Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
415639,Bodmin Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
415639,Bodmin Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
415639,Bodmin Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
415639,Bodmin Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
415639,Bodmin Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.93
415639,Bodmin Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
415639,Bodmin Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.21
415639,Bodmin Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.36
415639,Bodmin Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
415639,Bodmin Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
415639,Bodmin Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
415639,Bodmin Road,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
415639,Bodmin Road,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
415639,Bodmin Road,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
415639,Bodmin Road,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
415639,Bodmin Road,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
415639,Bodmin Road,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
415639,Bodmin Road,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
415639,Bodmin Road,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.71
415639,Bodmin Road,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
415639,Bodmin Road,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.76
415639,Bodmin Road,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
415639,Bodmin Road,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
415639,Bodmin Road,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
415639,Bodmin Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
