Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
415639,Bodmin Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
415639,Bodmin Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
415639,Bodmin Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
415639,Bodmin Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
415639,Bodmin Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
415639,Bodmin Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.97
415639,Bodmin Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
415639,Bodmin Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.76
415639,Bodmin Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
415639,Bodmin Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
415639,Bodmin Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
415639,Bodmin Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
415639,Bodmin Road,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
415639,Bodmin Road,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
415639,Bodmin Road,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
415639,Bodmin Road,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
415639,Bodmin Road,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
415639,Bodmin Road,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.37
415639,Bodmin Road,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.86
415639,Bodmin Road,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.63
415639,Bodmin Road,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
415639,Bodmin Road,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
415639,Bodmin Road,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
415639,Bodmin Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
415639,Bodmin Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
415639,Bodmin Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
415639,Bodmin Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
415639,Bodmin Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
415639,Bodmin Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
415639,Bodmin Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
415639,Bodmin Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
415639,Bodmin Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.34
415639,Bodmin Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.62
415639,Bodmin Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.4
415639,Bodmin Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.39
415639,Bodmin Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
415639,Bodmin Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
415639,Bodmin Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
415639,Bodmin Road,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
415639,Bodmin Road,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
415639,Bodmin Road,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
415639,Bodmin Road,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
415639,Bodmin Road,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
415639,Bodmin Road,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.43
415639,Bodmin Road,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.33
415639,Bodmin Road,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.29
415639,Bodmin Road,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
415639,Bodmin Road,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
415639,Bodmin Road,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
415639,Bodmin Road,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
415639,Bodmin Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
415639,Bodmin Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.46
415639,Bodmin Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
415639,Bodmin Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.68
415639,Bodmin Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
415639,Bodmin Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
415639,Bodmin Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
415639,Bodmin Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
415639,Bodmin Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.68
415639,Bodmin Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.17
415639,Bodmin Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
415639,Bodmin Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.13
415639,Bodmin Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
415639,Bodmin Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
415639,Bodmin Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
415639,Bodmin Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
415639,Bodmin Road,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
415639,Bodmin Road,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
415639,Bodmin Road,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
415639,Bodmin Road,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
415639,Bodmin Road,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
415639,Bodmin Road,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.33
415639,Bodmin Road,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.37
415639,Bodmin Road,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
415639,Bodmin Road,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
415639,Bodmin Road,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
415639,Bodmin Road,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
415639,Bodmin Road,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
415639,Bodmin Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.49
415639,Bodmin Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
415639,Bodmin Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.33
415639,Bodmin Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
415639,Bodmin Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
415639,Bodmin Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
415639,Bodmin Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
415639,Bodmin Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.62
415639,Bodmin Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.86
415639,Bodmin Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
415639,Bodmin Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.0
415639,Bodmin Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.55
415639,Bodmin Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
415639,Bodmin Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
415639,Bodmin Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
415639,Bodmin Road,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
415639,Bodmin Road,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
415639,Bodmin Road,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
415639,Bodmin Road,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
415639,Bodmin Road,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
415639,Bodmin Road,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.49
415639,Bodmin Road,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.49
415639,Bodmin Road,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.03
415639,Bodmin Road,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
415639,Bodmin Road,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
415639,Bodmin Road,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
415639,Bodmin Road,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
415639,Bodmin Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
415639,Bodmin Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.07
415639,Bodmin Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.54
415639,Bodmin Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
415639,Bodmin Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
415639,Bodmin Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
415639,Bodmin Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
415639,Bodmin Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.55
415639,Bodmin Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.73
415639,Bodmin Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
415639,Bodmin Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.58
415639,Bodmin Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
415639,Bodmin Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
415639,Bodmin Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
415639,Bodmin Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
415639,Bodmin Road,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
415639,Bodmin Road,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
415639,Bodmin Road,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
415639,Bodmin Road,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
415639,Bodmin Road,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
415639,Bodmin Road,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.49
415639,Bodmin Road,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
415639,Bodmin Road,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.03
415639,Bodmin Road,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
415639,Bodmin Road,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
415639,Bodmin Road,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
415639,Bodmin Road,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
415639,Bodmin Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
415639,Bodmin Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
415639,Bodmin Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.5
415639,Bodmin Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
415639,Bodmin Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
415639,Bodmin Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
415639,Bodmin Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
415639,Bodmin Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.06
415639,Bodmin Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.49
415639,Bodmin Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
415639,Bodmin Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.39
415639,Bodmin Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
415639,Bodmin Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
415639,Bodmin Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
415639,Bodmin Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
415639,Bodmin Road,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
415639,Bodmin Road,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
415639,Bodmin Road,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
415639,Bodmin Road,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
415639,Bodmin Road,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
415639,Bodmin Road,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.79
415639,Bodmin Road,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.51
415639,Bodmin Road,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.72
415639,Bodmin Road,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
415639,Bodmin Road,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
415639,Bodmin Road,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
415639,Bodmin Road,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
415639,Bodmin Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.75
415639,Bodmin Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
415639,Bodmin Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
415639,Bodmin Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
415639,Bodmin Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
415639,Bodmin Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
415639,Bodmin Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.06
415639,Bodmin Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,11.24
415639,Bodmin Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
415639,Bodmin Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.67
415639,Bodmin Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.6
415639,Bodmin Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.02
415639,Bodmin Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
415639,Bodmin Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
415639,Bodmin Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
415639,Bodmin Road,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
415639,Bodmin Road,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
415639,Bodmin Road,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
415639,Bodmin Road,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
415639,Bodmin Road,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.51
415639,Bodmin Road,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
415639,Bodmin Road,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.08
415639,Bodmin Road,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,4.29
415639,Bodmin Road,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.13
415639,Bodmin Road,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
415639,Bodmin Road,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
415639,Bodmin Road,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
415639,Bodmin Road,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
415639,Bodmin Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
415639,Bodmin Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
415639,Bodmin Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
415639,Bodmin Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
415639,Bodmin Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
415639,Bodmin Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
415639,Bodmin Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
415639,Bodmin Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.22
415639,Bodmin Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.82
415639,Bodmin Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.55
415639,Bodmin Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
415639,Bodmin Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
415639,Bodmin Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
415639,Bodmin Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
415639,Bodmin Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
415639,Bodmin Road,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
415639,Bodmin Road,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
415639,Bodmin Road,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
415639,Bodmin Road,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
415639,Bodmin Road,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
415639,Bodmin Road,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
415639,Bodmin Road,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.13
415639,Bodmin Road,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.64
415639,Bodmin Road,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
415639,Bodmin Road,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
415639,Bodmin Road,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
415639,Bodmin Road,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
415639,Bodmin Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.82
415639,Bodmin Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
415639,Bodmin Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
415639,Bodmin Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
415639,Bodmin Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
415639,Bodmin Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
415639,Bodmin Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.71
415639,Bodmin Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.8
415639,Bodmin Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.31
415639,Bodmin Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
415639,Bodmin Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
415639,Bodmin Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
415639,Bodmin Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
415639,Bodmin Road,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
415639,Bodmin Road,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
415639,Bodmin Road,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
415639,Bodmin Road,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
415639,Bodmin Road,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
415639,Bodmin Road,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.51
415639,Bodmin Road,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.59
415639,Bodmin Road,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
415639,Bodmin Road,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
415639,Bodmin Road,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
415639,Bodmin Road,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
415639,Bodmin Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.85
415639,Bodmin Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
415639,Bodmin Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
415639,Bodmin Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
415639,Bodmin Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
415639,Bodmin Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
415639,Bodmin Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.16
415639,Bodmin Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.36
415639,Bodmin Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.69
415639,Bodmin Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
415639,Bodmin Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
415639,Bodmin Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
415639,Bodmin Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
415639,Bodmin Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
415639,Bodmin Road,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
415639,Bodmin Road,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
415639,Bodmin Road,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
415639,Bodmin Road,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
415639,Bodmin Road,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
415639,Bodmin Road,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.15
415639,Bodmin Road,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.4
415639,Bodmin Road,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
415639,Bodmin Road,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
415639,Bodmin Road,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
415639,Bodmin Road,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
415639,Bodmin Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
415639,Bodmin Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.82
415639,Bodmin Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
415639,Bodmin Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
415639,Bodmin Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
415639,Bodmin Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
415639,Bodmin Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
415639,Bodmin Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.91
415639,Bodmin Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.97
415639,Bodmin Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.21
415639,Bodmin Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.51
415639,Bodmin Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
415639,Bodmin Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
415639,Bodmin Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
415639,Bodmin Road,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
415639,Bodmin Road,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
415639,Bodmin Road,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
415639,Bodmin Road,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
415639,Bodmin Road,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
415639,Bodmin Road,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.6
415639,Bodmin Road,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
415639,Bodmin Road,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.41
415639,Bodmin Road,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
415639,Bodmin Road,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
415639,Bodmin Road,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
415639,Bodmin Road,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
415639,Bodmin Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
415639,Bodmin Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.54
415639,Bodmin Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
415639,Bodmin Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
415639,Bodmin Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
415639,Bodmin Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
415639,Bodmin Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
415639,Bodmin Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.67
415639,Bodmin Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.86
415639,Bodmin Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.94
415639,Bodmin Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
415639,Bodmin Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
415639,Bodmin Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
415639,Bodmin Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
415639,Bodmin Road,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
415639,Bodmin Road,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
415639,Bodmin Road,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
415639,Bodmin Road,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
415639,Bodmin Road,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
415639,Bodmin Road,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.61
415639,Bodmin Road,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.27
415639,Bodmin Road,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.91
415639,Bodmin Road,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
415639,Bodmin Road,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
415639,Bodmin Road,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
415639,Bodmin Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.24
415639,Bodmin Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.53
415639,Bodmin Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
415639,Bodmin Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
415639,Bodmin Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
415639,Bodmin Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
415639,Bodmin Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.35
415639,Bodmin Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.43
415639,Bodmin Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.16
415639,Bodmin Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.36
415639,Bodmin Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
415639,Bodmin Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
415639,Bodmin Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
415639,Bodmin Road,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
415639,Bodmin Road,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
415639,Bodmin Road,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
415639,Bodmin Road,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
415639,Bodmin Road,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
415639,Bodmin Road,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
415639,Bodmin Road,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.17
415639,Bodmin Road,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
415639,Bodmin Road,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
415639,Bodmin Road,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
415639,Bodmin Road,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
415639,Bodmin Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
415639,Bodmin Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
415639,Bodmin Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.37
415639,Bodmin Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
415639,Bodmin Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
415639,Bodmin Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
415639,Bodmin Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
415639,Bodmin Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
415639,Bodmin Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
415639,Bodmin Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.12
415639,Bodmin Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.07
415639,Bodmin Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
415639,Bodmin Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
415639,Bodmin Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
415639,Bodmin Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
415639,Bodmin Road,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
415639,Bodmin Road,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
415639,Bodmin Road,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
415639,Bodmin Road,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
415639,Bodmin Road,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
415639,Bodmin Road,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.78
415639,Bodmin Road,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.18
415639,Bodmin Road,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.95
415639,Bodmin Road,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
415639,Bodmin Road,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
415639,Bodmin Road,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
415639,Bodmin Road,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
415639,Bodmin Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.57
415639,Bodmin Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.96
415639,Bodmin Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
415639,Bodmin Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
415639,Bodmin Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
415639,Bodmin Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
415639,Bodmin Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.74
415639,Bodmin Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.58
415639,Bodmin Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.91
415639,Bodmin Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.71
415639,Bodmin Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
415639,Bodmin Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
415639,Bodmin Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
415639,Bodmin Road,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
415639,Bodmin Road,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
415639,Bodmin Road,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
415639,Bodmin Road,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
415639,Bodmin Road,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
415639,Bodmin Road,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.67
415639,Bodmin Road,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
415639,Bodmin Road,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
415639,Bodmin Road,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
415639,Bodmin Road,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
415639,Bodmin Road,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
415639,Bodmin Road,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
415639,Bodmin Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
415639,Bodmin Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.52
415639,Bodmin Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.75
415639,Bodmin Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
415639,Bodmin Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,63.8
415639,Bodmin Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.2
415639,Bodmin Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
415639,Bodmin Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
