Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.31
415639,Bodmin Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.23
415639,Bodmin Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.48
415639,Bodmin Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.83
415639,Bodmin Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
415639,Bodmin Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
415639,Bodmin Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,31.6
415639,Bodmin Road,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
415639,Bodmin Road,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
415639,Bodmin Road,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
415639,Bodmin Road,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
415639,Bodmin Road,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
415639,Bodmin Road,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
415639,Bodmin Road,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.03
415639,Bodmin Road,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.91
415639,Bodmin Road,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.1
415639,Bodmin Road,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
415639,Bodmin Road,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
415639,Bodmin Road,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
415639,Bodmin Road,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
415639,Bodmin Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
415639,Bodmin Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.73
415639,Bodmin Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
415639,Bodmin Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
415639,Bodmin Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,67.2
415639,Bodmin Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.9
415639,Bodmin Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
415639,Bodmin Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
415639,Bodmin Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.85
415639,Bodmin Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.78
415639,Bodmin Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
415639,Bodmin Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
415639,Bodmin Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
415639,Bodmin Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,31.6
415639,Bodmin Road,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
415639,Bodmin Road,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
415639,Bodmin Road,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
415639,Bodmin Road,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
415639,Bodmin Road,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
415639,Bodmin Road,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
415639,Bodmin Road,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.96
415639,Bodmin Road,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.98
415639,Bodmin Road,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.3
415639,Bodmin Road,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
415639,Bodmin Road,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
415639,Bodmin Road,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
415639,Bodmin Road,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
415639,Bodmin Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
415639,Bodmin Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.41
415639,Bodmin Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.77
415639,Bodmin Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
415639,Bodmin Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,70.6
415639,Bodmin Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,109.3
415639,Bodmin Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
415639,Bodmin Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.11
415639,Bodmin Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
415639,Bodmin Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
415639,Bodmin Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.61
415639,Bodmin Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.59
415639,Bodmin Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
415639,Bodmin Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
415639,Bodmin Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
415639,Bodmin Road,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
415639,Bodmin Road,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
415639,Bodmin Road,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
415639,Bodmin Road,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
415639,Bodmin Road,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
415639,Bodmin Road,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.79
415639,Bodmin Road,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
415639,Bodmin Road,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.12
415639,Bodmin Road,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
415639,Bodmin Road,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
415639,Bodmin Road,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
415639,Bodmin Road,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
415639,Bodmin Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.99
415639,Bodmin Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.61
415639,Bodmin Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
415639,Bodmin Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
415639,Bodmin Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.3
415639,Bodmin Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
415639,Bodmin Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
415639,Bodmin Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.82
415639,Bodmin Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.43
415639,Bodmin Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.83
415639,Bodmin Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
415639,Bodmin Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
415639,Bodmin Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
415639,Bodmin Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
415639,Bodmin Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
415639,Bodmin Road,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
415639,Bodmin Road,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
415639,Bodmin Road,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
415639,Bodmin Road,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
415639,Bodmin Road,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
415639,Bodmin Road,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.16
415639,Bodmin Road,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
415639,Bodmin Road,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.55
415639,Bodmin Road,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
415639,Bodmin Road,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
415639,Bodmin Road,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
415639,Bodmin Road,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
415639,Bodmin Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
415639,Bodmin Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.28
415639,Bodmin Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
415639,Bodmin Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
415639,Bodmin Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.7
415639,Bodmin Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.3
415639,Bodmin Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
415639,Bodmin Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
415639,Bodmin Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.85
415639,Bodmin Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
415639,Bodmin Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
415639,Bodmin Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
415639,Bodmin Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
415639,Bodmin Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
415639,Bodmin Road,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
415639,Bodmin Road,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
415639,Bodmin Road,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
415639,Bodmin Road,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
415639,Bodmin Road,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
415639,Bodmin Road,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
415639,Bodmin Road,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.64
415639,Bodmin Road,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.66
415639,Bodmin Road,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
415639,Bodmin Road,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
415639,Bodmin Road,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
415639,Bodmin Road,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
415639,Bodmin Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.7
415639,Bodmin Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.06
415639,Bodmin Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
415639,Bodmin Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
415639,Bodmin Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.8
415639,Bodmin Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
415639,Bodmin Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
415639,Bodmin Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.38
415639,Bodmin Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.38
415639,Bodmin Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
415639,Bodmin Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
415639,Bodmin Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
415639,Bodmin Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
415639,Bodmin Road,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
415639,Bodmin Road,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
415639,Bodmin Road,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
415639,Bodmin Road,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
415639,Bodmin Road,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
415639,Bodmin Road,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.32
415639,Bodmin Road,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.17
415639,Bodmin Road,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.87
415639,Bodmin Road,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
415639,Bodmin Road,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
415639,Bodmin Road,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
415639,Bodmin Road,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
415639,Bodmin Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
415639,Bodmin Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.32
415639,Bodmin Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.23
415639,Bodmin Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
415639,Bodmin Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
415639,Bodmin Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.0
415639,Bodmin Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
415639,Bodmin Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
415639,Bodmin Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.98
415639,Bodmin Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.52
415639,Bodmin Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.01
415639,Bodmin Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
415639,Bodmin Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
415639,Bodmin Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
415639,Bodmin Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,31.2
415639,Bodmin Road,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
415639,Bodmin Road,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
415639,Bodmin Road,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
415639,Bodmin Road,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
415639,Bodmin Road,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
415639,Bodmin Road,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
415639,Bodmin Road,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.31
415639,Bodmin Road,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
415639,Bodmin Road,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.05
415639,Bodmin Road,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
415639,Bodmin Road,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
415639,Bodmin Road,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
415639,Bodmin Road,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
415639,Bodmin Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
415639,Bodmin Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.01
415639,Bodmin Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
415639,Bodmin Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
415639,Bodmin Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
415639,Bodmin Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.6
415639,Bodmin Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
415639,Bodmin Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
415639,Bodmin Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.24
415639,Bodmin Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.63
415639,Bodmin Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.94
415639,Bodmin Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
415639,Bodmin Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
415639,Bodmin Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
415639,Bodmin Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
415639,Bodmin Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
415639,Bodmin Road,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
415639,Bodmin Road,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
415639,Bodmin Road,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
415639,Bodmin Road,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
415639,Bodmin Road,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.07
415639,Bodmin Road,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
415639,Bodmin Road,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
415639,Bodmin Road,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
415639,Bodmin Road,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
415639,Bodmin Road,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
415639,Bodmin Road,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
415639,Bodmin Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.41
415639,Bodmin Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
415639,Bodmin Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
415639,Bodmin Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,66.0
415639,Bodmin Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.5
415639,Bodmin Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.8
415639,Bodmin Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.52
415639,Bodmin Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.2
415639,Bodmin Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.32
415639,Bodmin Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
415639,Bodmin Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
415639,Bodmin Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
415639,Bodmin Road,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
415639,Bodmin Road,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
415639,Bodmin Road,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
415639,Bodmin Road,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
415639,Bodmin Road,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.21
415639,Bodmin Road,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.57
415639,Bodmin Road,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.33
415639,Bodmin Road,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
415639,Bodmin Road,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
415639,Bodmin Road,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
415639,Bodmin Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
415639,Bodmin Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.04
415639,Bodmin Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
415639,Bodmin Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
415639,Bodmin Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,64.8
415639,Bodmin Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.9
415639,Bodmin Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
415639,Bodmin Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.94
415639,Bodmin Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.0
415639,Bodmin Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
415639,Bodmin Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
415639,Bodmin Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
415639,Bodmin Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
415639,Bodmin Road,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
415639,Bodmin Road,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
415639,Bodmin Road,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
415639,Bodmin Road,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
415639,Bodmin Road,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
415639,Bodmin Road,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.04
415639,Bodmin Road,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.93
415639,Bodmin Road,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.14
415639,Bodmin Road,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
415639,Bodmin Road,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
415639,Bodmin Road,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
415639,Bodmin Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
415639,Bodmin Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.55
415639,Bodmin Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
415639,Bodmin Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
415639,Bodmin Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
415639,Bodmin Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
415639,Bodmin Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
415639,Bodmin Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
415639,Bodmin Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
415639,Bodmin Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.66
415639,Bodmin Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
415639,Bodmin Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
415639,Bodmin Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
415639,Bodmin Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
415639,Bodmin Road,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
415639,Bodmin Road,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
415639,Bodmin Road,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
415639,Bodmin Road,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
415639,Bodmin Road,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
415639,Bodmin Road,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.34
415639,Bodmin Road,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.76
415639,Bodmin Road,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
415639,Bodmin Road,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
415639,Bodmin Road,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
415639,Bodmin Road,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
415639,Bodmin Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
415639,Bodmin Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
415639,Bodmin Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
415639,Bodmin Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
415639,Bodmin Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
415639,Bodmin Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
415639,Bodmin Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.98
415639,Bodmin Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.17
415639,Bodmin Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.04
415639,Bodmin Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
415639,Bodmin Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
415639,Bodmin Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
415639,Bodmin Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
415639,Bodmin Road,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
415639,Bodmin Road,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
415639,Bodmin Road,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
415639,Bodmin Road,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
415639,Bodmin Road,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
415639,Bodmin Road,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.36
415639,Bodmin Road,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.81
415639,Bodmin Road,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.25
415639,Bodmin Road,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
415639,Bodmin Road,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
415639,Bodmin Road,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
415639,Bodmin Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.47
415639,Bodmin Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
415639,Bodmin Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
415639,Bodmin Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
415639,Bodmin Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
415639,Bodmin Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.34
415639,Bodmin Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
415639,Bodmin Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.72
415639,Bodmin Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
415639,Bodmin Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
415639,Bodmin Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
415639,Bodmin Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
415639,Bodmin Road,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
415639,Bodmin Road,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
415639,Bodmin Road,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
415639,Bodmin Road,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
415639,Bodmin Road,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
415639,Bodmin Road,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
415639,Bodmin Road,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.34
415639,Bodmin Road,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.2
415639,Bodmin Road,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
415639,Bodmin Road,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
415639,Bodmin Road,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
415639,Bodmin Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
415639,Bodmin Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
415639,Bodmin Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
415639,Bodmin Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
415639,Bodmin Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.66
415639,Bodmin Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.94
415639,Bodmin Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.4
415639,Bodmin Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.02
415639,Bodmin Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
415639,Bodmin Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
415639,Bodmin Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,30.8
415639,Bodmin Road,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
415639,Bodmin Road,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
415639,Bodmin Road,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
415639,Bodmin Road,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
415639,Bodmin Road,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
415639,Bodmin Road,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
415639,Bodmin Road,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
415639,Bodmin Road,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.27
415639,Bodmin Road,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.52
415639,Bodmin Road,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
415639,Bodmin Road,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
415639,Bodmin Road,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
415639,Bodmin Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
415639,Bodmin Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
415639,Bodmin Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
415639,Bodmin Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
415639,Bodmin Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.2
415639,Bodmin Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.7
415639,Bodmin Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.48
415639,Bodmin Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.45
415639,Bodmin Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
415639,Bodmin Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
415639,Bodmin Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,30.7
415639,Bodmin Road,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
415639,Bodmin Road,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
415639,Bodmin Road,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
415639,Bodmin Road,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
415639,Bodmin Road,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
415639,Bodmin Road,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
415639,Bodmin Road,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.35
415639,Bodmin Road,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.76
415639,Bodmin Road,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.39
415639,Bodmin Road,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
415639,Bodmin Road,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
415639,Bodmin Road,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
415639,Bodmin Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.66
415639,Bodmin Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
415639,Bodmin Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
415639,Bodmin Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
415639,Bodmin Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
415639,Bodmin Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
415639,Bodmin Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
415639,Bodmin Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.47
415639,Bodmin Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
415639,Bodmin Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.42
415639,Bodmin Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
415639,Bodmin Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
