Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
415639,Bodmin Road,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
415639,Bodmin Road,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
415639,Bodmin Road,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
415639,Bodmin Road,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
415639,Bodmin Road,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
415639,Bodmin Road,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.52
415639,Bodmin Road,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.14
415639,Bodmin Road,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.51
415639,Bodmin Road,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
415639,Bodmin Road,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
415639,Bodmin Road,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.56
415639,Bodmin Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
415639,Bodmin Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
415639,Bodmin Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.54
415639,Bodmin Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
415639,Bodmin Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
415639,Bodmin Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.94
415639,Bodmin Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
415639,Bodmin Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.51
415639,Bodmin Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
415639,Bodmin Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
415639,Bodmin Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
415639,Bodmin Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,30.5
415639,Bodmin Road,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
415639,Bodmin Road,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
415639,Bodmin Road,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
415639,Bodmin Road,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
415639,Bodmin Road,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
415639,Bodmin Road,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
415639,Bodmin Road,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.25
415639,Bodmin Road,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.51
415639,Bodmin Road,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.98
415639,Bodmin Road,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
415639,Bodmin Road,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
415639,Bodmin Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
415639,Bodmin Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.43
415639,Bodmin Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
415639,Bodmin Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
415639,Bodmin Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
415639,Bodmin Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.12
415639,Bodmin Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
415639,Bodmin Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.54
415639,Bodmin Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
415639,Bodmin Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
415639,Bodmin Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
415639,Bodmin Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,30.4
415639,Bodmin Road,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
415639,Bodmin Road,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
415639,Bodmin Road,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
415639,Bodmin Road,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
415639,Bodmin Road,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
415639,Bodmin Road,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.83
415639,Bodmin Road,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.68
415639,Bodmin Road,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.1
415639,Bodmin Road,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
415639,Bodmin Road,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
415639,Bodmin Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
415639,Bodmin Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.65
415639,Bodmin Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
415639,Bodmin Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
415639,Bodmin Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.42
415639,Bodmin Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
415639,Bodmin Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.25
415639,Bodmin Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
415639,Bodmin Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
415639,Bodmin Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
415639,Bodmin Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
415639,Bodmin Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,30.3
415639,Bodmin Road,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
415639,Bodmin Road,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
415639,Bodmin Road,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
415639,Bodmin Road,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
415639,Bodmin Road,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.96
415639,Bodmin Road,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.4
415639,Bodmin Road,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.21
415639,Bodmin Road,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
415639,Bodmin Road,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
415639,Bodmin Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
415639,Bodmin Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
415639,Bodmin Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.24
415639,Bodmin Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
415639,Bodmin Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
415639,Bodmin Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.74
415639,Bodmin Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
415639,Bodmin Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.66
415639,Bodmin Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
415639,Bodmin Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
415639,Bodmin Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
415639,Bodmin Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,30.3
415639,Bodmin Road,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
415639,Bodmin Road,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
415639,Bodmin Road,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
415639,Bodmin Road,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
415639,Bodmin Road,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
415639,Bodmin Road,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
415639,Bodmin Road,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.66
415639,Bodmin Road,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.32
415639,Bodmin Road,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.1
415639,Bodmin Road,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
415639,Bodmin Road,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
415639,Bodmin Road,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
415639,Bodmin Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
415639,Bodmin Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
415639,Bodmin Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
415639,Bodmin Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
415639,Bodmin Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.28
415639,Bodmin Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.61
415639,Bodmin Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
415639,Bodmin Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
415639,Bodmin Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
415639,Bodmin Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,30.1
415639,Bodmin Road,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
415639,Bodmin Road,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
415639,Bodmin Road,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
415639,Bodmin Road,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
415639,Bodmin Road,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
415639,Bodmin Road,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
415639,Bodmin Road,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.96
415639,Bodmin Road,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.56
415639,Bodmin Road,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.3
415639,Bodmin Road,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
415639,Bodmin Road,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
415639,Bodmin Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
415639,Bodmin Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
415639,Bodmin Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.35
415639,Bodmin Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
415639,Bodmin Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
415639,Bodmin Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
415639,Bodmin Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.75
415639,Bodmin Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
415639,Bodmin Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.52
415639,Bodmin Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
415639,Bodmin Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
415639,Bodmin Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,30.1
415639,Bodmin Road,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
415639,Bodmin Road,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
415639,Bodmin Road,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
415639,Bodmin Road,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
415639,Bodmin Road,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
415639,Bodmin Road,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.4
415639,Bodmin Road,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.87
415639,Bodmin Road,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.69
415639,Bodmin Road,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
415639,Bodmin Road,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
415639,Bodmin Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
415639,Bodmin Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
415639,Bodmin Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
415639,Bodmin Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
415639,Bodmin Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
415639,Bodmin Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.64
415639,Bodmin Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
415639,Bodmin Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
415639,Bodmin Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
415639,Bodmin Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
415639,Bodmin Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
415639,Bodmin Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,30.0
415639,Bodmin Road,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
415639,Bodmin Road,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
415639,Bodmin Road,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
415639,Bodmin Road,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
415639,Bodmin Road,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.87
415639,Bodmin Road,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.02
415639,Bodmin Road,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.09
415639,Bodmin Road,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
415639,Bodmin Road,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
415639,Bodmin Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
415639,Bodmin Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
415639,Bodmin Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
415639,Bodmin Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
415639,Bodmin Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
415639,Bodmin Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
415639,Bodmin Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
415639,Bodmin Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.71
415639,Bodmin Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
415639,Bodmin Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
415639,Bodmin Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
415639,Bodmin Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
415639,Bodmin Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
415639,Bodmin Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,30.0
415639,Bodmin Road,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
415639,Bodmin Road,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
415639,Bodmin Road,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
415639,Bodmin Road,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
415639,Bodmin Road,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
415639,Bodmin Road,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.91
415639,Bodmin Road,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.44
415639,Bodmin Road,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.27
415639,Bodmin Road,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
415639,Bodmin Road,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
415639,Bodmin Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
415639,Bodmin Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
415639,Bodmin Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
415639,Bodmin Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
415639,Bodmin Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
415639,Bodmin Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
415639,Bodmin Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.38
415639,Bodmin Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
415639,Bodmin Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
415639,Bodmin Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
415639,Bodmin Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
415639,Bodmin Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
415639,Bodmin Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,29.9
415639,Bodmin Road,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
415639,Bodmin Road,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
415639,Bodmin Road,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
415639,Bodmin Road,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
415639,Bodmin Road,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
415639,Bodmin Road,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.44
415639,Bodmin Road,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.59
415639,Bodmin Road,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
415639,Bodmin Road,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
415639,Bodmin Road,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
415639,Bodmin Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
415639,Bodmin Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.5
415639,Bodmin Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
415639,Bodmin Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
415639,Bodmin Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
415639,Bodmin Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
415639,Bodmin Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
415639,Bodmin Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
415639,Bodmin Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.93
415639,Bodmin Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
415639,Bodmin Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
415639,Bodmin Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
415639,Bodmin Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
415639,Bodmin Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
415639,Bodmin Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,29.8
415639,Bodmin Road,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
415639,Bodmin Road,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
415639,Bodmin Road,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
415639,Bodmin Road,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
415639,Bodmin Road,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
415639,Bodmin Road,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.28
415639,Bodmin Road,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.08
415639,Bodmin Road,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.04
415639,Bodmin Road,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
415639,Bodmin Road,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
415639,Bodmin Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
415639,Bodmin Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
415639,Bodmin Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
415639,Bodmin Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
415639,Bodmin Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
415639,Bodmin Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
415639,Bodmin Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.54
415639,Bodmin Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
415639,Bodmin Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.51
415639,Bodmin Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
415639,Bodmin Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
415639,Bodmin Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
415639,Bodmin Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,29.8
415639,Bodmin Road,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
415639,Bodmin Road,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
415639,Bodmin Road,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
415639,Bodmin Road,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
415639,Bodmin Road,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
415639,Bodmin Road,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.72
415639,Bodmin Road,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.74
415639,Bodmin Road,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.73
415639,Bodmin Road,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
415639,Bodmin Road,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
415639,Bodmin Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
415639,Bodmin Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
415639,Bodmin Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
415639,Bodmin Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
415639,Bodmin Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.67
415639,Bodmin Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
415639,Bodmin Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.08
415639,Bodmin Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
415639,Bodmin Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
415639,Bodmin Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
415639,Bodmin Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,29.7
415639,Bodmin Road,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
415639,Bodmin Road,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
415639,Bodmin Road,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
415639,Bodmin Road,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
415639,Bodmin Road,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
415639,Bodmin Road,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
415639,Bodmin Road,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.6
415639,Bodmin Road,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.28
415639,Bodmin Road,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.47
415639,Bodmin Road,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
415639,Bodmin Road,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
415639,Bodmin Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
415639,Bodmin Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
415639,Bodmin Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
415639,Bodmin Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
415639,Bodmin Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
415639,Bodmin Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
415639,Bodmin Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.36
415639,Bodmin Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
415639,Bodmin Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.52
415639,Bodmin Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
415639,Bodmin Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
415639,Bodmin Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
415639,Bodmin Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,29.6
415639,Bodmin Road,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
415639,Bodmin Road,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
415639,Bodmin Road,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
415639,Bodmin Road,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
415639,Bodmin Road,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
415639,Bodmin Road,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.37
415639,Bodmin Road,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.33
415639,Bodmin Road,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.2
415639,Bodmin Road,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
415639,Bodmin Road,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
415639,Bodmin Road,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
415639,Bodmin Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
415639,Bodmin Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
415639,Bodmin Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
415639,Bodmin Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
415639,Bodmin Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
415639,Bodmin Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
415639,Bodmin Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.21
415639,Bodmin Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
415639,Bodmin Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.01
415639,Bodmin Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
415639,Bodmin Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
415639,Bodmin Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
415639,Bodmin Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,29.6
415639,Bodmin Road,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
415639,Bodmin Road,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
415639,Bodmin Road,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
415639,Bodmin Road,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
415639,Bodmin Road,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
415639,Bodmin Road,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.82
415639,Bodmin Road,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.22
415639,Bodmin Road,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
415639,Bodmin Road,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
415639,Bodmin Road,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
415639,Bodmin Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
415639,Bodmin Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
415639,Bodmin Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
415639,Bodmin Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
415639,Bodmin Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
415639,Bodmin Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
415639,Bodmin Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
415639,Bodmin Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.03
415639,Bodmin Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
415639,Bodmin Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.37
415639,Bodmin Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
415639,Bodmin Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
415639,Bodmin Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
415639,Bodmin Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,29.5
415639,Bodmin Road,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
415639,Bodmin Road,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
