Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
415639,Bodmin Road,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
415639,Bodmin Road,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
415639,Bodmin Road,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
415639,Bodmin Road,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.01
415639,Bodmin Road,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.73
415639,Bodmin Road,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.7
415639,Bodmin Road,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
415639,Bodmin Road,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
415639,Bodmin Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
415639,Bodmin Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
415639,Bodmin Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
415639,Bodmin Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
415639,Bodmin Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
415639,Bodmin Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.44
415639,Bodmin Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
415639,Bodmin Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.26
415639,Bodmin Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
415639,Bodmin Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
415639,Bodmin Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
415639,Bodmin Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,29.4
415639,Bodmin Road,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
415639,Bodmin Road,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
415639,Bodmin Road,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
415639,Bodmin Road,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
415639,Bodmin Road,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
415639,Bodmin Road,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
415639,Bodmin Road,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.22
415639,Bodmin Road,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.11
415639,Bodmin Road,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.18
415639,Bodmin Road,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
415639,Bodmin Road,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
415639,Bodmin Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
415639,Bodmin Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
415639,Bodmin Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
415639,Bodmin Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
415639,Bodmin Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
415639,Bodmin Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.71
415639,Bodmin Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
415639,Bodmin Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.75
415639,Bodmin Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
415639,Bodmin Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
415639,Bodmin Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
415639,Bodmin Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,29.4
415639,Bodmin Road,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
415639,Bodmin Road,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
415639,Bodmin Road,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
415639,Bodmin Road,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
415639,Bodmin Road,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
415639,Bodmin Road,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
415639,Bodmin Road,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.75
415639,Bodmin Road,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.55
415639,Bodmin Road,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.48
415639,Bodmin Road,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
415639,Bodmin Road,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
415639,Bodmin Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
415639,Bodmin Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
415639,Bodmin Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
415639,Bodmin Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
415639,Bodmin Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
415639,Bodmin Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
415639,Bodmin Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.94
415639,Bodmin Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
415639,Bodmin Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
415639,Bodmin Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
415639,Bodmin Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
415639,Bodmin Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,29.3
415639,Bodmin Road,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
415639,Bodmin Road,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
415639,Bodmin Road,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
415639,Bodmin Road,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
415639,Bodmin Road,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
415639,Bodmin Road,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
415639,Bodmin Road,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.54
415639,Bodmin Road,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.2
415639,Bodmin Road,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.95
415639,Bodmin Road,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
415639,Bodmin Road,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
415639,Bodmin Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
415639,Bodmin Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
415639,Bodmin Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
415639,Bodmin Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
415639,Bodmin Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
415639,Bodmin Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.47
415639,Bodmin Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.66
415639,Bodmin Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
415639,Bodmin Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.02
415639,Bodmin Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
415639,Bodmin Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
415639,Bodmin Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,29.3
415639,Bodmin Road,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
415639,Bodmin Road,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
415639,Bodmin Road,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
415639,Bodmin Road,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
415639,Bodmin Road,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
415639,Bodmin Road,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.83
415639,Bodmin Road,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.38
415639,Bodmin Road,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.58
415639,Bodmin Road,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
415639,Bodmin Road,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
415639,Bodmin Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.61
415639,Bodmin Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
415639,Bodmin Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
415639,Bodmin Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
415639,Bodmin Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
415639,Bodmin Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
415639,Bodmin Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.37
415639,Bodmin Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
415639,Bodmin Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.95
415639,Bodmin Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
415639,Bodmin Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
415639,Bodmin Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
415639,Bodmin Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,29.2
415639,Bodmin Road,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
415639,Bodmin Road,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
415639,Bodmin Road,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
415639,Bodmin Road,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
415639,Bodmin Road,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.5
415639,Bodmin Road,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.88
415639,Bodmin Road,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.2
415639,Bodmin Road,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
415639,Bodmin Road,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
415639,Bodmin Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
415639,Bodmin Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
415639,Bodmin Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
415639,Bodmin Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
415639,Bodmin Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
415639,Bodmin Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
415639,Bodmin Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.43
415639,Bodmin Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
415639,Bodmin Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.59
415639,Bodmin Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
415639,Bodmin Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
415639,Bodmin Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
415639,Bodmin Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,29.1
415639,Bodmin Road,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
415639,Bodmin Road,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
415639,Bodmin Road,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
415639,Bodmin Road,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
415639,Bodmin Road,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
415639,Bodmin Road,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
415639,Bodmin Road,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.4
415639,Bodmin Road,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.93
415639,Bodmin Road,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.95
415639,Bodmin Road,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
415639,Bodmin Road,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
415639,Bodmin Road,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
415639,Bodmin Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
415639,Bodmin Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
415639,Bodmin Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
415639,Bodmin Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
415639,Bodmin Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
415639,Bodmin Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
415639,Bodmin Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
415639,Bodmin Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.88
415639,Bodmin Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
415639,Bodmin Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.51
415639,Bodmin Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
415639,Bodmin Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
415639,Bodmin Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
415639,Bodmin Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
415639,Bodmin Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,29.0
415639,Bodmin Road,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
415639,Bodmin Road,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
415639,Bodmin Road,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
415639,Bodmin Road,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
415639,Bodmin Road,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
415639,Bodmin Road,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
415639,Bodmin Road,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.2
415639,Bodmin Road,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.71
415639,Bodmin Road,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.17
415639,Bodmin Road,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
415639,Bodmin Road,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
415639,Bodmin Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
415639,Bodmin Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
415639,Bodmin Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
415639,Bodmin Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
415639,Bodmin Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
415639,Bodmin Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
415639,Bodmin Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,11.79
415639,Bodmin Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
415639,Bodmin Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.67
415639,Bodmin Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
415639,Bodmin Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
415639,Bodmin Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
415639,Bodmin Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
415639,Bodmin Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,29.0
415639,Bodmin Road,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
415639,Bodmin Road,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
415639,Bodmin Road,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
415639,Bodmin Road,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
415639,Bodmin Road,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.01
415639,Bodmin Road,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
415639,Bodmin Road,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.68
415639,Bodmin Road,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.62
415639,Bodmin Road,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.19
415639,Bodmin Road,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
415639,Bodmin Road,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
415639,Bodmin Road,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
415639,Bodmin Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
415639,Bodmin Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
415639,Bodmin Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
415639,Bodmin Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
415639,Bodmin Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
415639,Bodmin Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
415639,Bodmin Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
415639,Bodmin Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,13.84
415639,Bodmin Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
415639,Bodmin Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
415639,Bodmin Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.7
415639,Bodmin Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
415639,Bodmin Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.5
415639,Bodmin Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
415639,Bodmin Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
415639,Bodmin Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,28.9
415639,Bodmin Road,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
415639,Bodmin Road,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
415639,Bodmin Road,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
415639,Bodmin Road,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
415639,Bodmin Road,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.81
415639,Bodmin Road,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.34
415639,Bodmin Road,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.04
415639,Bodmin Road,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.88
415639,Bodmin Road,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
415639,Bodmin Road,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
415639,Bodmin Road,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
415639,Bodmin Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
415639,Bodmin Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
415639,Bodmin Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
415639,Bodmin Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
415639,Bodmin Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
415639,Bodmin Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
415639,Bodmin Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,11.01
415639,Bodmin Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
415639,Bodmin Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.07
415639,Bodmin Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.08
415639,Bodmin Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.94
415639,Bodmin Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
415639,Bodmin Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
415639,Bodmin Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
415639,Bodmin Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
415639,Bodmin Road,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,28.8
415639,Bodmin Road,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
415639,Bodmin Road,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
415639,Bodmin Road,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
415639,Bodmin Road,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
415639,Bodmin Road,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.99
415639,Bodmin Road,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.36
415639,Bodmin Road,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
415639,Bodmin Road,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
415639,Bodmin Road,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
415639,Bodmin Road,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
415639,Bodmin Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
415639,Bodmin Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
415639,Bodmin Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
415639,Bodmin Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
415639,Bodmin Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
415639,Bodmin Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
415639,Bodmin Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.48
415639,Bodmin Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
415639,Bodmin Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.03
415639,Bodmin Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
415639,Bodmin Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
415639,Bodmin Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,28.8
415639,Bodmin Road,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
415639,Bodmin Road,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
415639,Bodmin Road,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
415639,Bodmin Road,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
415639,Bodmin Road,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
415639,Bodmin Road,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.35
415639,Bodmin Road,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.12
415639,Bodmin Road,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.05
415639,Bodmin Road,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
415639,Bodmin Road,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
415639,Bodmin Road,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
415639,Bodmin Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
415639,Bodmin Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
415639,Bodmin Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
415639,Bodmin Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
415639,Bodmin Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
415639,Bodmin Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
415639,Bodmin Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
415639,Bodmin Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.12
415639,Bodmin Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
415639,Bodmin Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.97
415639,Bodmin Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
415639,Bodmin Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
415639,Bodmin Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
415639,Bodmin Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,28.7
415639,Bodmin Road,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
415639,Bodmin Road,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
415639,Bodmin Road,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
415639,Bodmin Road,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
415639,Bodmin Road,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
415639,Bodmin Road,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
415639,Bodmin Road,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.37
415639,Bodmin Road,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.92
415639,Bodmin Road,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.6
415639,Bodmin Road,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
415639,Bodmin Road,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
415639,Bodmin Road,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
415639,Bodmin Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
415639,Bodmin Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
415639,Bodmin Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
415639,Bodmin Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
415639,Bodmin Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
415639,Bodmin Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
415639,Bodmin Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
415639,Bodmin Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.2
415639,Bodmin Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.29
415639,Bodmin Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.19
415639,Bodmin Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
415639,Bodmin Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
415639,Bodmin Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,28.7
415639,Bodmin Road,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
415639,Bodmin Road,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
415639,Bodmin Road,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
415639,Bodmin Road,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
415639,Bodmin Road,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
415639,Bodmin Road,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.9
415639,Bodmin Road,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.24
415639,Bodmin Road,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.75
415639,Bodmin Road,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
415639,Bodmin Road,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
415639,Bodmin Road,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
415639,Bodmin Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
415639,Bodmin Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
415639,Bodmin Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
415639,Bodmin Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
415639,Bodmin Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
415639,Bodmin Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
415639,Bodmin Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.07
415639,Bodmin Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
415639,Bodmin Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.11
415639,Bodmin Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
415639,Bodmin Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
415639,Bodmin Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
415639,Bodmin Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,28.6
415639,Bodmin Road,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
415639,Bodmin Road,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
415639,Bodmin Road,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
415639,Bodmin Road,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
415639,Bodmin Road,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
415639,Bodmin Road,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
415639,Bodmin Road,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.74
415639,Bodmin Road,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.37
415639,Bodmin Road,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.65
415639,Bodmin Road,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
415639,Bodmin Road,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
415639,Bodmin Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
415639,Bodmin Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
415639,Bodmin Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
415639,Bodmin Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
415639,Bodmin Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
415639,Bodmin Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.81
415639,Bodmin Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
415639,Bodmin Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.37
415639,Bodmin Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
415639,Bodmin Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
415639,Bodmin Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
415639,Bodmin Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,28.6
415639,Bodmin Road,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
415639,Bodmin Road,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
415639,Bodmin Road,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
415639,Bodmin Road,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
415639,Bodmin Road,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
415639,Bodmin Road,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.54
415639,Bodmin Road,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.23
415639,Bodmin Road,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.73
