Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
415639,Bodmin Road,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
415639,Bodmin Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
415639,Bodmin Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
415639,Bodmin Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
415639,Bodmin Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
415639,Bodmin Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.82
415639,Bodmin Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.13
415639,Bodmin Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.59
415639,Bodmin Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.72
415639,Bodmin Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
415639,Bodmin Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
415639,Bodmin Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,28.6
415639,Bodmin Road,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
415639,Bodmin Road,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
415639,Bodmin Road,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
415639,Bodmin Road,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
415639,Bodmin Road,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
415639,Bodmin Road,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
415639,Bodmin Road,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.05
415639,Bodmin Road,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.27
415639,Bodmin Road,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.69
415639,Bodmin Road,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
415639,Bodmin Road,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
415639,Bodmin Road,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
415639,Bodmin Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
415639,Bodmin Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
415639,Bodmin Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
415639,Bodmin Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
415639,Bodmin Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
415639,Bodmin Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.7
415639,Bodmin Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.87
415639,Bodmin Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.8
415639,Bodmin Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.68
415639,Bodmin Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
415639,Bodmin Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
415639,Bodmin Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,28.5
415639,Bodmin Road,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
415639,Bodmin Road,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
415639,Bodmin Road,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
415639,Bodmin Road,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
415639,Bodmin Road,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
415639,Bodmin Road,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
415639,Bodmin Road,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.91
415639,Bodmin Road,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.57
415639,Bodmin Road,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.99
415639,Bodmin Road,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
415639,Bodmin Road,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
415639,Bodmin Road,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
415639,Bodmin Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
415639,Bodmin Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
415639,Bodmin Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
415639,Bodmin Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
415639,Bodmin Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
415639,Bodmin Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
415639,Bodmin Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.01
415639,Bodmin Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
415639,Bodmin Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
415639,Bodmin Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.05
415639,Bodmin Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
415639,Bodmin Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
415639,Bodmin Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
415639,Bodmin Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,28.5
415639,Bodmin Road,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
415639,Bodmin Road,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
415639,Bodmin Road,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
415639,Bodmin Road,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
415639,Bodmin Road,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
415639,Bodmin Road,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
415639,Bodmin Road,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
415639,Bodmin Road,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.43
415639,Bodmin Road,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.04
415639,Bodmin Road,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
415639,Bodmin Road,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
415639,Bodmin Road,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
415639,Bodmin Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
415639,Bodmin Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
415639,Bodmin Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
415639,Bodmin Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
415639,Bodmin Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
415639,Bodmin Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.8
415639,Bodmin Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.88
415639,Bodmin Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.31
415639,Bodmin Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.07
415639,Bodmin Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
415639,Bodmin Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
415639,Bodmin Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
415639,Bodmin Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,28.5
415639,Bodmin Road,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
415639,Bodmin Road,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
415639,Bodmin Road,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
415639,Bodmin Road,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
415639,Bodmin Road,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
415639,Bodmin Road,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
415639,Bodmin Road,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.73
415639,Bodmin Road,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.94
415639,Bodmin Road,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.35
415639,Bodmin Road,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
415639,Bodmin Road,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
415639,Bodmin Road,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
415639,Bodmin Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
415639,Bodmin Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
415639,Bodmin Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.78
415639,Bodmin Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
415639,Bodmin Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
415639,Bodmin Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
415639,Bodmin Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
415639,Bodmin Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-11.76
415639,Bodmin Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.52
415639,Bodmin Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.74
415639,Bodmin Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.54
415639,Bodmin Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
415639,Bodmin Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
415639,Bodmin Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
415639,Bodmin Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,28.5
415639,Bodmin Road,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
415639,Bodmin Road,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
415639,Bodmin Road,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
415639,Bodmin Road,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
415639,Bodmin Road,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
415639,Bodmin Road,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
415639,Bodmin Road,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.04
415639,Bodmin Road,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.86
415639,Bodmin Road,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.2
415639,Bodmin Road,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
415639,Bodmin Road,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
415639,Bodmin Road,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
415639,Bodmin Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
415639,Bodmin Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
415639,Bodmin Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
415639,Bodmin Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
415639,Bodmin Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.25
415639,Bodmin Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.55
415639,Bodmin Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.16
415639,Bodmin Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.14
415639,Bodmin Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
415639,Bodmin Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
415639,Bodmin Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
415639,Bodmin Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,28.5
415639,Bodmin Road,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
415639,Bodmin Road,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
415639,Bodmin Road,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
415639,Bodmin Road,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
415639,Bodmin Road,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
415639,Bodmin Road,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
415639,Bodmin Road,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.85
415639,Bodmin Road,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.3
415639,Bodmin Road,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.84
415639,Bodmin Road,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
415639,Bodmin Road,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
415639,Bodmin Road,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
415639,Bodmin Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
415639,Bodmin Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
415639,Bodmin Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.36
415639,Bodmin Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
415639,Bodmin Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
415639,Bodmin Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
415639,Bodmin Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
415639,Bodmin Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
415639,Bodmin Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.28
415639,Bodmin Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.63
415639,Bodmin Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.91
415639,Bodmin Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.87
415639,Bodmin Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
415639,Bodmin Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
415639,Bodmin Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,28.5
415639,Bodmin Road,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
415639,Bodmin Road,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
415639,Bodmin Road,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
415639,Bodmin Road,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
415639,Bodmin Road,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
415639,Bodmin Road,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
415639,Bodmin Road,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.78
415639,Bodmin Road,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,1.96
415639,Bodmin Road,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.81
415639,Bodmin Road,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
415639,Bodmin Road,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
415639,Bodmin Road,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
415639,Bodmin Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
415639,Bodmin Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.65
415639,Bodmin Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
415639,Bodmin Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
415639,Bodmin Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
415639,Bodmin Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
415639,Bodmin Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.48
415639,Bodmin Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
415639,Bodmin Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
415639,Bodmin Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
415639,Bodmin Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
415639,Bodmin Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,28.5
415639,Bodmin Road,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
415639,Bodmin Road,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
415639,Bodmin Road,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
415639,Bodmin Road,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
415639,Bodmin Road,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
415639,Bodmin Road,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.96
415639,Bodmin Road,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.01
415639,Bodmin Road,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
415639,Bodmin Road,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
415639,Bodmin Road,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
415639,Bodmin Road,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
415639,Bodmin Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
415639,Bodmin Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
415639,Bodmin Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
415639,Bodmin Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
415639,Bodmin Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
415639,Bodmin Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
415639,Bodmin Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
415639,Bodmin Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.94
415639,Bodmin Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
415639,Bodmin Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.42
415639,Bodmin Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
415639,Bodmin Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
415639,Bodmin Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
415639,Bodmin Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,28.5
415639,Bodmin Road,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
415639,Bodmin Road,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
415639,Bodmin Road,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
415639,Bodmin Road,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
415639,Bodmin Road,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
415639,Bodmin Road,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
415639,Bodmin Road,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.58
415639,Bodmin Road,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.62
415639,Bodmin Road,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.89
415639,Bodmin Road,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
415639,Bodmin Road,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
415639,Bodmin Road,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
415639,Bodmin Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
415639,Bodmin Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
415639,Bodmin Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
415639,Bodmin Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
415639,Bodmin Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
415639,Bodmin Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
415639,Bodmin Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.49
415639,Bodmin Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.39
415639,Bodmin Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.85
415639,Bodmin Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
415639,Bodmin Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
415639,Bodmin Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,28.5
415639,Bodmin Road,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
415639,Bodmin Road,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
415639,Bodmin Road,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
415639,Bodmin Road,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
415639,Bodmin Road,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
415639,Bodmin Road,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.72
415639,Bodmin Road,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.12
415639,Bodmin Road,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.45
415639,Bodmin Road,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
415639,Bodmin Road,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
415639,Bodmin Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
415639,Bodmin Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
415639,Bodmin Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
415639,Bodmin Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
415639,Bodmin Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
415639,Bodmin Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.48
415639,Bodmin Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
415639,Bodmin Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
415639,Bodmin Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
415639,Bodmin Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
415639,Bodmin Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
415639,Bodmin Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,28.5
415639,Bodmin Road,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
415639,Bodmin Road,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
415639,Bodmin Road,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
415639,Bodmin Road,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
415639,Bodmin Road,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
415639,Bodmin Road,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.49
415639,Bodmin Road,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.8
415639,Bodmin Road,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.55
415639,Bodmin Road,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
415639,Bodmin Road,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
415639,Bodmin Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
415639,Bodmin Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
415639,Bodmin Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.2
415639,Bodmin Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
415639,Bodmin Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
415639,Bodmin Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
415639,Bodmin Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
415639,Bodmin Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
415639,Bodmin Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
415639,Bodmin Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.58
415639,Bodmin Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.85
415639,Bodmin Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.89
415639,Bodmin Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
415639,Bodmin Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
415639,Bodmin Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
415639,Bodmin Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,28.5
415639,Bodmin Road,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
415639,Bodmin Road,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
415639,Bodmin Road,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
415639,Bodmin Road,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
415639,Bodmin Road,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
415639,Bodmin Road,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.35
415639,Bodmin Road,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.39
415639,Bodmin Road,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.39
415639,Bodmin Road,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
415639,Bodmin Road,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
415639,Bodmin Road,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
415639,Bodmin Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
415639,Bodmin Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
415639,Bodmin Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
415639,Bodmin Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
415639,Bodmin Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
415639,Bodmin Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.34
415639,Bodmin Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.09
415639,Bodmin Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.79
415639,Bodmin Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
415639,Bodmin Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
415639,Bodmin Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,28.5
415639,Bodmin Road,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
415639,Bodmin Road,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
415639,Bodmin Road,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
415639,Bodmin Road,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
415639,Bodmin Road,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
415639,Bodmin Road,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.78
415639,Bodmin Road,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.77
415639,Bodmin Road,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.9
415639,Bodmin Road,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
415639,Bodmin Road,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
415639,Bodmin Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
415639,Bodmin Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.84
415639,Bodmin Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
415639,Bodmin Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
415639,Bodmin Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
415639,Bodmin Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.26
415639,Bodmin Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.63
415639,Bodmin Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.53
415639,Bodmin Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.41
415639,Bodmin Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
415639,Bodmin Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
415639,Bodmin Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
415639,Bodmin Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
415639,Bodmin Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,28.6
415639,Bodmin Road,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
415639,Bodmin Road,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
415639,Bodmin Road,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
415639,Bodmin Road,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
415639,Bodmin Road,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
415639,Bodmin Road,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
415639,Bodmin Road,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
415639,Bodmin Road,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.16
415639,Bodmin Road,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.42
415639,Bodmin Road,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.9
415639,Bodmin Road,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
415639,Bodmin Road,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
415639,Bodmin Road,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
415639,Bodmin Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
415639,Bodmin Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
415639,Bodmin Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
415639,Bodmin Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
415639,Bodmin Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
415639,Bodmin Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
415639,Bodmin Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.66
415639,Bodmin Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.79
415639,Bodmin Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.15
415639,Bodmin Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
415639,Bodmin Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
415639,Bodmin Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
415639,Bodmin Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,28.6
415639,Bodmin Road,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
415639,Bodmin Road,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
415639,Bodmin Road,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
415639,Bodmin Road,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
415639,Bodmin Road,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.55
415639,Bodmin Road,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
415639,Bodmin Road,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.45
415639,Bodmin Road,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.49
415639,Bodmin Road,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
415639,Bodmin Road,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
415639,Bodmin Road,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
415639,Bodmin Road,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
415639,Bodmin Road,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
415639,Bodmin Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
415639,Bodmin Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
415639,Bodmin Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
