Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
415639,Bodmin Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
415639,Bodmin Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
415639,Bodmin Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
415639,Bodmin Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
415639,Bodmin Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
415639,Bodmin Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
415639,Bodmin Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.4
415639,Bodmin Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.16
415639,Bodmin Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
415639,Bodmin Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
415639,Bodmin Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
415639,Bodmin Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,28.6
415639,Bodmin Road,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
415639,Bodmin Road,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
415639,Bodmin Road,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
415639,Bodmin Road,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
415639,Bodmin Road,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
415639,Bodmin Road,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
415639,Bodmin Road,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
415639,Bodmin Road,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.85
415639,Bodmin Road,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.19
415639,Bodmin Road,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
415639,Bodmin Road,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
415639,Bodmin Road,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
415639,Bodmin Road,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
415639,Bodmin Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
415639,Bodmin Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
415639,Bodmin Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
415639,Bodmin Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
415639,Bodmin Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
415639,Bodmin Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.61
415639,Bodmin Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.12
415639,Bodmin Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.63
415639,Bodmin Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
415639,Bodmin Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
415639,Bodmin Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
415639,Bodmin Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
415639,Bodmin Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
415639,Bodmin Road,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,28.7
415639,Bodmin Road,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
415639,Bodmin Road,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
415639,Bodmin Road,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
415639,Bodmin Road,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
415639,Bodmin Road,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
415639,Bodmin Road,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
415639,Bodmin Road,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
415639,Bodmin Road,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,1.47
415639,Bodmin Road,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,2.55
415639,Bodmin Road,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
415639,Bodmin Road,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
415639,Bodmin Road,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
415639,Bodmin Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
415639,Bodmin Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
415639,Bodmin Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
415639,Bodmin Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
415639,Bodmin Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
415639,Bodmin Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
415639,Bodmin Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.28
415639,Bodmin Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.87
415639,Bodmin Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
415639,Bodmin Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
415639,Bodmin Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
415639,Bodmin Road,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,28.7
415639,Bodmin Road,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
415639,Bodmin Road,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
415639,Bodmin Road,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
415639,Bodmin Road,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
415639,Bodmin Road,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,2.23
415639,Bodmin Road,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.36
415639,Bodmin Road,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.21
415639,Bodmin Road,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
415639,Bodmin Road,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
415639,Bodmin Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
415639,Bodmin Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
415639,Bodmin Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
415639,Bodmin Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
415639,Bodmin Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.79
415639,Bodmin Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.4
415639,Bodmin Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
415639,Bodmin Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
415639,Bodmin Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
415639,Bodmin Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
415639,Bodmin Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,28.8
415639,Bodmin Road,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
415639,Bodmin Road,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
415639,Bodmin Road,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
415639,Bodmin Road,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
415639,Bodmin Road,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
415639,Bodmin Road,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
415639,Bodmin Road,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.06
415639,Bodmin Road,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.67
415639,Bodmin Road,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.26
415639,Bodmin Road,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
415639,Bodmin Road,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
415639,Bodmin Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
415639,Bodmin Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
415639,Bodmin Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
415639,Bodmin Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
415639,Bodmin Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
415639,Bodmin Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
415639,Bodmin Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.27
415639,Bodmin Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.34
415639,Bodmin Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.86
415639,Bodmin Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
415639,Bodmin Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
415639,Bodmin Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,28.8
415639,Bodmin Road,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
415639,Bodmin Road,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
415639,Bodmin Road,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
415639,Bodmin Road,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
415639,Bodmin Road,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
415639,Bodmin Road,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
415639,Bodmin Road,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,1.77
415639,Bodmin Road,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.8
415639,Bodmin Road,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.06
415639,Bodmin Road,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
415639,Bodmin Road,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
415639,Bodmin Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
415639,Bodmin Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
415639,Bodmin Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
415639,Bodmin Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
415639,Bodmin Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
415639,Bodmin Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
415639,Bodmin Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.36
415639,Bodmin Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.49
415639,Bodmin Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
415639,Bodmin Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
415639,Bodmin Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
415639,Bodmin Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,28.9
415639,Bodmin Road,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
415639,Bodmin Road,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
415639,Bodmin Road,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
415639,Bodmin Road,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
415639,Bodmin Road,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
415639,Bodmin Road,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
415639,Bodmin Road,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,1.39
415639,Bodmin Road,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.64
415639,Bodmin Road,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.81
415639,Bodmin Road,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
415639,Bodmin Road,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
415639,Bodmin Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
415639,Bodmin Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
415639,Bodmin Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
415639,Bodmin Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
415639,Bodmin Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
415639,Bodmin Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.43
415639,Bodmin Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.81
415639,Bodmin Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.26
415639,Bodmin Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.77
415639,Bodmin Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
415639,Bodmin Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
415639,Bodmin Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
415639,Bodmin Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
415639,Bodmin Road,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,28.9
415639,Bodmin Road,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
415639,Bodmin Road,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
415639,Bodmin Road,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
415639,Bodmin Road,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
415639,Bodmin Road,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
415639,Bodmin Road,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
415639,Bodmin Road,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.05
415639,Bodmin Road,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.44
415639,Bodmin Road,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.22
415639,Bodmin Road,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
415639,Bodmin Road,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
415639,Bodmin Road,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
415639,Bodmin Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
415639,Bodmin Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
415639,Bodmin Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
415639,Bodmin Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.57
415639,Bodmin Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.21
415639,Bodmin Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
415639,Bodmin Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
415639,Bodmin Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
415639,Bodmin Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,29.0
415639,Bodmin Road,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
415639,Bodmin Road,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
415639,Bodmin Road,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
415639,Bodmin Road,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
415639,Bodmin Road,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
415639,Bodmin Road,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
415639,Bodmin Road,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.92
415639,Bodmin Road,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.18
415639,Bodmin Road,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.03
415639,Bodmin Road,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
415639,Bodmin Road,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
415639,Bodmin Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
415639,Bodmin Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
415639,Bodmin Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
415639,Bodmin Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
415639,Bodmin Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
415639,Bodmin Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
415639,Bodmin Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.57
415639,Bodmin Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.3
415639,Bodmin Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
415639,Bodmin Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
415639,Bodmin Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
415639,Bodmin Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
415639,Bodmin Road,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,29.0
415639,Bodmin Road,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
415639,Bodmin Road,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
415639,Bodmin Road,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
415639,Bodmin Road,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
415639,Bodmin Road,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
415639,Bodmin Road,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
415639,Bodmin Road,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.24
415639,Bodmin Road,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.12
415639,Bodmin Road,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.19
415639,Bodmin Road,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
415639,Bodmin Road,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
415639,Bodmin Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
415639,Bodmin Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
415639,Bodmin Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
415639,Bodmin Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
415639,Bodmin Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
415639,Bodmin Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.39
415639,Bodmin Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.51
415639,Bodmin Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
415639,Bodmin Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
415639,Bodmin Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
415639,Bodmin Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,29.1
415639,Bodmin Road,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
415639,Bodmin Road,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
415639,Bodmin Road,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
415639,Bodmin Road,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
415639,Bodmin Road,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
415639,Bodmin Road,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
415639,Bodmin Road,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.3
415639,Bodmin Road,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.94
415639,Bodmin Road,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.23
415639,Bodmin Road,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
415639,Bodmin Road,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
415639,Bodmin Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
415639,Bodmin Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
415639,Bodmin Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
415639,Bodmin Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
415639,Bodmin Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.62
415639,Bodmin Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.89
415639,Bodmin Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.51
415639,Bodmin Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
415639,Bodmin Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
415639,Bodmin Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
415639,Bodmin Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,29.2
415639,Bodmin Road,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
415639,Bodmin Road,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
415639,Bodmin Road,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
415639,Bodmin Road,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
415639,Bodmin Road,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
415639,Bodmin Road,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
415639,Bodmin Road,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.04
415639,Bodmin Road,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.36
415639,Bodmin Road,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.24
415639,Bodmin Road,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
415639,Bodmin Road,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
415639,Bodmin Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
415639,Bodmin Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
415639,Bodmin Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
415639,Bodmin Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
415639,Bodmin Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.69
415639,Bodmin Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.86
415639,Bodmin Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.66
415639,Bodmin Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
415639,Bodmin Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
415639,Bodmin Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
415639,Bodmin Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,29.3
415639,Bodmin Road,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
415639,Bodmin Road,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
415639,Bodmin Road,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
415639,Bodmin Road,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
415639,Bodmin Road,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
415639,Bodmin Road,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
415639,Bodmin Road,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.66
415639,Bodmin Road,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.35
415639,Bodmin Road,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.3
415639,Bodmin Road,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
415639,Bodmin Road,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
415639,Bodmin Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
415639,Bodmin Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
415639,Bodmin Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
415639,Bodmin Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
415639,Bodmin Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
415639,Bodmin Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.64
415639,Bodmin Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.08
415639,Bodmin Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.27
415639,Bodmin Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.95
415639,Bodmin Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
415639,Bodmin Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
415639,Bodmin Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
415639,Bodmin Road,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,29.3
415639,Bodmin Road,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
415639,Bodmin Road,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
415639,Bodmin Road,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
415639,Bodmin Road,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
415639,Bodmin Road,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
415639,Bodmin Road,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
415639,Bodmin Road,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.9
415639,Bodmin Road,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
415639,Bodmin Road,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.17
415639,Bodmin Road,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
415639,Bodmin Road,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
415639,Bodmin Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
415639,Bodmin Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
415639,Bodmin Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
415639,Bodmin Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
415639,Bodmin Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
415639,Bodmin Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
415639,Bodmin Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.03
415639,Bodmin Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.54
415639,Bodmin Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
415639,Bodmin Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
415639,Bodmin Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,29.4
415639,Bodmin Road,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
415639,Bodmin Road,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
415639,Bodmin Road,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
415639,Bodmin Road,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
415639,Bodmin Road,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
415639,Bodmin Road,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
415639,Bodmin Road,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.07
415639,Bodmin Road,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
415639,Bodmin Road,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.13
415639,Bodmin Road,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
415639,Bodmin Road,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
415639,Bodmin Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
415639,Bodmin Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
415639,Bodmin Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
415639,Bodmin Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
415639,Bodmin Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.76
415639,Bodmin Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
415639,Bodmin Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
415639,Bodmin Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
415639,Bodmin Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,29.5
415639,Bodmin Road,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
415639,Bodmin Road,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
415639,Bodmin Road,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
415639,Bodmin Road,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
415639,Bodmin Road,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
415639,Bodmin Road,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.41
415639,Bodmin Road,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.59
415639,Bodmin Road,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.86
415639,Bodmin Road,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
415639,Bodmin Road,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
415639,Bodmin Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.46
415639,Bodmin Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
415639,Bodmin Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
415639,Bodmin Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
415639,Bodmin Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
415639,Bodmin Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
