Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
415639,Bodmin Road,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
415639,Bodmin Road,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
415639,Bodmin Road,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
415639,Bodmin Road,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
415639,Bodmin Road,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
415639,Bodmin Road,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.54
415639,Bodmin Road,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.34
415639,Bodmin Road,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.93
415639,Bodmin Road,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
415639,Bodmin Road,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
415639,Bodmin Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
415639,Bodmin Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
415639,Bodmin Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
415639,Bodmin Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
415639,Bodmin Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.91
415639,Bodmin Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.93
415639,Bodmin Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
415639,Bodmin Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
415639,Bodmin Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
415639,Bodmin Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
415639,Bodmin Road,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
415639,Bodmin Road,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
415639,Bodmin Road,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
415639,Bodmin Road,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
415639,Bodmin Road,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.83
415639,Bodmin Road,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.53
415639,Bodmin Road,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.07
415639,Bodmin Road,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
415639,Bodmin Road,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
415639,Bodmin Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
415639,Bodmin Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
415639,Bodmin Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
415639,Bodmin Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
415639,Bodmin Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.87
415639,Bodmin Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.06
415639,Bodmin Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
415639,Bodmin Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
415639,Bodmin Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
415639,Bodmin Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,31.2
415639,Bodmin Road,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
415639,Bodmin Road,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
415639,Bodmin Road,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
415639,Bodmin Road,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
415639,Bodmin Road,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
415639,Bodmin Road,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
415639,Bodmin Road,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
415639,Bodmin Road,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.84
415639,Bodmin Road,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.17
415639,Bodmin Road,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.1
415639,Bodmin Road,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
415639,Bodmin Road,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
415639,Bodmin Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
415639,Bodmin Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
415639,Bodmin Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
415639,Bodmin Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.75
415639,Bodmin Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.58
415639,Bodmin Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
415639,Bodmin Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
415639,Bodmin Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
415639,Bodmin Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
415639,Bodmin Road,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
415639,Bodmin Road,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
415639,Bodmin Road,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
415639,Bodmin Road,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
415639,Bodmin Road,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
415639,Bodmin Road,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
415639,Bodmin Road,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
415639,Bodmin Road,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.17
415639,Bodmin Road,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.25
415639,Bodmin Road,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.64
415639,Bodmin Road,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
415639,Bodmin Road,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
415639,Bodmin Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
415639,Bodmin Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
415639,Bodmin Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
415639,Bodmin Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
415639,Bodmin Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.62
415639,Bodmin Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.05
415639,Bodmin Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
415639,Bodmin Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
415639,Bodmin Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
415639,Bodmin Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
415639,Bodmin Road,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
415639,Bodmin Road,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
415639,Bodmin Road,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
415639,Bodmin Road,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
415639,Bodmin Road,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
415639,Bodmin Road,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
415639,Bodmin Road,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
415639,Bodmin Road,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.29
415639,Bodmin Road,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.09
415639,Bodmin Road,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.28
415639,Bodmin Road,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
415639,Bodmin Road,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
415639,Bodmin Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
415639,Bodmin Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
415639,Bodmin Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
415639,Bodmin Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
415639,Bodmin Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
415639,Bodmin Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
415639,Bodmin Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.29
415639,Bodmin Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.96
415639,Bodmin Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.14
415639,Bodmin Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
415639,Bodmin Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
415639,Bodmin Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
415639,Bodmin Road,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
415639,Bodmin Road,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
415639,Bodmin Road,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
415639,Bodmin Road,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
415639,Bodmin Road,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
415639,Bodmin Road,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.95
415639,Bodmin Road,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.49
415639,Bodmin Road,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.64
415639,Bodmin Road,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
415639,Bodmin Road,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
415639,Bodmin Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
415639,Bodmin Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
415639,Bodmin Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
415639,Bodmin Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
415639,Bodmin Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
415639,Bodmin Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.96
415639,Bodmin Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
415639,Bodmin Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
415639,Bodmin Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
415639,Bodmin Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,31.6
415639,Bodmin Road,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
415639,Bodmin Road,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
415639,Bodmin Road,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
415639,Bodmin Road,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
415639,Bodmin Road,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
415639,Bodmin Road,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
415639,Bodmin Road,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
415639,Bodmin Road,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.18
415639,Bodmin Road,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.58
415639,Bodmin Road,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.33
415639,Bodmin Road,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
415639,Bodmin Road,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
415639,Bodmin Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
415639,Bodmin Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
415639,Bodmin Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
415639,Bodmin Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
415639,Bodmin Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
415639,Bodmin Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.99
415639,Bodmin Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.96
415639,Bodmin Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.99
415639,Bodmin Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
415639,Bodmin Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
415639,Bodmin Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,31.7
415639,Bodmin Road,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
415639,Bodmin Road,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
415639,Bodmin Road,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
415639,Bodmin Road,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
415639,Bodmin Road,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
415639,Bodmin Road,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
415639,Bodmin Road,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.29
415639,Bodmin Road,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.85
415639,Bodmin Road,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.95
415639,Bodmin Road,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
415639,Bodmin Road,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
415639,Bodmin Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
415639,Bodmin Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
415639,Bodmin Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
415639,Bodmin Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
415639,Bodmin Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
415639,Bodmin Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
415639,Bodmin Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.66
415639,Bodmin Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
415639,Bodmin Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.95
415639,Bodmin Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
415639,Bodmin Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
415639,Bodmin Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
415639,Bodmin Road,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
415639,Bodmin Road,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
415639,Bodmin Road,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
415639,Bodmin Road,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
415639,Bodmin Road,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
415639,Bodmin Road,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.66
415639,Bodmin Road,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.92
415639,Bodmin Road,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.47
415639,Bodmin Road,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
415639,Bodmin Road,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
415639,Bodmin Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
415639,Bodmin Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
415639,Bodmin Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
415639,Bodmin Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
415639,Bodmin Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.01
415639,Bodmin Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
415639,Bodmin Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
415639,Bodmin Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
415639,Bodmin Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
415639,Bodmin Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
415639,Bodmin Road,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
415639,Bodmin Road,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
415639,Bodmin Road,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
415639,Bodmin Road,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
415639,Bodmin Road,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
415639,Bodmin Road,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
415639,Bodmin Road,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.92
415639,Bodmin Road,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.51
415639,Bodmin Road,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.42
415639,Bodmin Road,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
415639,Bodmin Road,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
415639,Bodmin Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
415639,Bodmin Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
415639,Bodmin Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
415639,Bodmin Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
415639,Bodmin Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
415639,Bodmin Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
415639,Bodmin Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.65
415639,Bodmin Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
415639,Bodmin Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.01
415639,Bodmin Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
415639,Bodmin Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
415639,Bodmin Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
415639,Bodmin Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
415639,Bodmin Road,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
415639,Bodmin Road,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
415639,Bodmin Road,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
415639,Bodmin Road,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
415639,Bodmin Road,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.68
415639,Bodmin Road,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.47
415639,Bodmin Road,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
415639,Bodmin Road,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
415639,Bodmin Road,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
415639,Bodmin Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
415639,Bodmin Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
415639,Bodmin Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
415639,Bodmin Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
415639,Bodmin Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
415639,Bodmin Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.38
415639,Bodmin Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
415639,Bodmin Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
415639,Bodmin Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
415639,Bodmin Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
415639,Bodmin Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
415639,Bodmin Road,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
415639,Bodmin Road,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
415639,Bodmin Road,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
415639,Bodmin Road,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
415639,Bodmin Road,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.52
415639,Bodmin Road,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.57
415639,Bodmin Road,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
415639,Bodmin Road,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
415639,Bodmin Road,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
415639,Bodmin Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
415639,Bodmin Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
415639,Bodmin Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
415639,Bodmin Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
415639,Bodmin Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.44
415639,Bodmin Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.76
415639,Bodmin Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
415639,Bodmin Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
415639,Bodmin Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
415639,Bodmin Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,32.2
415639,Bodmin Road,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
415639,Bodmin Road,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
415639,Bodmin Road,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
415639,Bodmin Road,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
415639,Bodmin Road,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
415639,Bodmin Road,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.11
415639,Bodmin Road,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.65
415639,Bodmin Road,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.8
415639,Bodmin Road,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
415639,Bodmin Road,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
415639,Bodmin Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
415639,Bodmin Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
415639,Bodmin Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
415639,Bodmin Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
415639,Bodmin Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
415639,Bodmin Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
415639,Bodmin Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
415639,Bodmin Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.4
415639,Bodmin Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.79
415639,Bodmin Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
415639,Bodmin Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
415639,Bodmin Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
415639,Bodmin Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
415639,Bodmin Road,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
415639,Bodmin Road,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
415639,Bodmin Road,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
415639,Bodmin Road,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
415639,Bodmin Road,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
415639,Bodmin Road,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.12
415639,Bodmin Road,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.77
415639,Bodmin Road,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
415639,Bodmin Road,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
415639,Bodmin Road,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
415639,Bodmin Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
415639,Bodmin Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
415639,Bodmin Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
415639,Bodmin Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.76
415639,Bodmin Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
415639,Bodmin Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
415639,Bodmin Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
415639,Bodmin Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.61
415639,Bodmin Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.21
415639,Bodmin Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
415639,Bodmin Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
415639,Bodmin Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
415639,Bodmin Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
415639,Bodmin Road,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
415639,Bodmin Road,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
415639,Bodmin Road,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
415639,Bodmin Road,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
415639,Bodmin Road,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.78
415639,Bodmin Road,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
415639,Bodmin Road,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.92
415639,Bodmin Road,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
415639,Bodmin Road,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
415639,Bodmin Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
415639,Bodmin Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
415639,Bodmin Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
415639,Bodmin Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
415639,Bodmin Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
415639,Bodmin Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
415639,Bodmin Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
415639,Bodmin Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
415639,Bodmin Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.11
415639,Bodmin Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
415639,Bodmin Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.84
415639,Bodmin Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
415639,Bodmin Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
415639,Bodmin Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
415639,Bodmin Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
415639,Bodmin Road,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
415639,Bodmin Road,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
