Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
415639,Bodmin Road,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
415639,Bodmin Road,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
415639,Bodmin Road,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.35
415639,Bodmin Road,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.66
415639,Bodmin Road,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.5
415639,Bodmin Road,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
415639,Bodmin Road,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
415639,Bodmin Road,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
415639,Bodmin Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
415639,Bodmin Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
415639,Bodmin Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
415639,Bodmin Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.75
415639,Bodmin Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
415639,Bodmin Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
415639,Bodmin Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
415639,Bodmin Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.62
415639,Bodmin Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.45
415639,Bodmin Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
415639,Bodmin Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
415639,Bodmin Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
415639,Bodmin Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
415639,Bodmin Road,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
415639,Bodmin Road,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
415639,Bodmin Road,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
415639,Bodmin Road,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
415639,Bodmin Road,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
415639,Bodmin Road,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
415639,Bodmin Road,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.12
415639,Bodmin Road,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
415639,Bodmin Road,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
415639,Bodmin Road,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
415639,Bodmin Road,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
415639,Bodmin Road,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
415639,Bodmin Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
415639,Bodmin Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
415639,Bodmin Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
415639,Bodmin Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
415639,Bodmin Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
415639,Bodmin Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
415639,Bodmin Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.7
415639,Bodmin Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.08
415639,Bodmin Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.79
415639,Bodmin Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
415639,Bodmin Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
415639,Bodmin Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
415639,Bodmin Road,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
415639,Bodmin Road,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
415639,Bodmin Road,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
415639,Bodmin Road,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
415639,Bodmin Road,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.04
415639,Bodmin Road,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.16
415639,Bodmin Road,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.2
415639,Bodmin Road,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
415639,Bodmin Road,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
415639,Bodmin Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
415639,Bodmin Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
415639,Bodmin Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
415639,Bodmin Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
415639,Bodmin Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
415639,Bodmin Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
415639,Bodmin Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.19
415639,Bodmin Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.71
415639,Bodmin Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
415639,Bodmin Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
415639,Bodmin Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,32.7
415639,Bodmin Road,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
415639,Bodmin Road,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
415639,Bodmin Road,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
415639,Bodmin Road,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
415639,Bodmin Road,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
415639,Bodmin Road,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
415639,Bodmin Road,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.18
415639,Bodmin Road,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.62
415639,Bodmin Road,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.24
415639,Bodmin Road,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
415639,Bodmin Road,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
415639,Bodmin Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
415639,Bodmin Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
415639,Bodmin Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
415639,Bodmin Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
415639,Bodmin Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.22
415639,Bodmin Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.4
415639,Bodmin Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
415639,Bodmin Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
415639,Bodmin Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
415639,Bodmin Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
415639,Bodmin Road,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
415639,Bodmin Road,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
415639,Bodmin Road,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
415639,Bodmin Road,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
415639,Bodmin Road,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.46
415639,Bodmin Road,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.96
415639,Bodmin Road,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.11
415639,Bodmin Road,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
415639,Bodmin Road,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
415639,Bodmin Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
415639,Bodmin Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
415639,Bodmin Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
415639,Bodmin Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
415639,Bodmin Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
415639,Bodmin Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
415639,Bodmin Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.73
415639,Bodmin Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.4
415639,Bodmin Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.73
415639,Bodmin Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
415639,Bodmin Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
415639,Bodmin Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
415639,Bodmin Road,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
415639,Bodmin Road,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
415639,Bodmin Road,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
415639,Bodmin Road,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
415639,Bodmin Road,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
415639,Bodmin Road,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.18
415639,Bodmin Road,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.86
415639,Bodmin Road,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.66
415639,Bodmin Road,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
415639,Bodmin Road,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
415639,Bodmin Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
415639,Bodmin Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
415639,Bodmin Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
415639,Bodmin Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
415639,Bodmin Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
415639,Bodmin Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.91
415639,Bodmin Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.52
415639,Bodmin Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.95
415639,Bodmin Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
415639,Bodmin Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
415639,Bodmin Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
415639,Bodmin Road,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
415639,Bodmin Road,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
415639,Bodmin Road,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
415639,Bodmin Road,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
415639,Bodmin Road,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.88
415639,Bodmin Road,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.89
415639,Bodmin Road,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
415639,Bodmin Road,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
415639,Bodmin Road,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
415639,Bodmin Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
415639,Bodmin Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
415639,Bodmin Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
415639,Bodmin Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
415639,Bodmin Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
415639,Bodmin Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.29
415639,Bodmin Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.48
415639,Bodmin Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
415639,Bodmin Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
415639,Bodmin Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
415639,Bodmin Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
415639,Bodmin Road,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
415639,Bodmin Road,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
415639,Bodmin Road,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
415639,Bodmin Road,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
415639,Bodmin Road,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.75
415639,Bodmin Road,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.13
415639,Bodmin Road,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
415639,Bodmin Road,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
415639,Bodmin Road,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
415639,Bodmin Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
415639,Bodmin Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
415639,Bodmin Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
415639,Bodmin Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
415639,Bodmin Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
415639,Bodmin Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.57
415639,Bodmin Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.19
415639,Bodmin Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.05
415639,Bodmin Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
415639,Bodmin Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
415639,Bodmin Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
415639,Bodmin Road,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
415639,Bodmin Road,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
415639,Bodmin Road,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
415639,Bodmin Road,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
415639,Bodmin Road,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
415639,Bodmin Road,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.15
415639,Bodmin Road,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.27
415639,Bodmin Road,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.8
415639,Bodmin Road,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
415639,Bodmin Road,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
415639,Bodmin Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
415639,Bodmin Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
415639,Bodmin Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
415639,Bodmin Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
415639,Bodmin Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
415639,Bodmin Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
415639,Bodmin Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.75
415639,Bodmin Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.14
415639,Bodmin Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.45
415639,Bodmin Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
415639,Bodmin Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
415639,Bodmin Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
415639,Bodmin Road,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
415639,Bodmin Road,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
415639,Bodmin Road,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
415639,Bodmin Road,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
415639,Bodmin Road,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
415639,Bodmin Road,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.21
415639,Bodmin Road,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.63
415639,Bodmin Road,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
415639,Bodmin Road,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
415639,Bodmin Road,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
415639,Bodmin Road,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
415639,Bodmin Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
415639,Bodmin Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
415639,Bodmin Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
415639,Bodmin Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
415639,Bodmin Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
415639,Bodmin Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.38
415639,Bodmin Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.13
415639,Bodmin Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
415639,Bodmin Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
415639,Bodmin Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
415639,Bodmin Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,33.2
415639,Bodmin Road,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
415639,Bodmin Road,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
415639,Bodmin Road,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
415639,Bodmin Road,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
415639,Bodmin Road,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
415639,Bodmin Road,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
415639,Bodmin Road,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,3.54
415639,Bodmin Road,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.08
415639,Bodmin Road,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.65
415639,Bodmin Road,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
415639,Bodmin Road,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
415639,Bodmin Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
415639,Bodmin Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
415639,Bodmin Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
415639,Bodmin Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
415639,Bodmin Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
415639,Bodmin Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
415639,Bodmin Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
415639,Bodmin Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.5
415639,Bodmin Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.4
415639,Bodmin Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
415639,Bodmin Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
415639,Bodmin Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
415639,Bodmin Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
415639,Bodmin Road,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
415639,Bodmin Road,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
415639,Bodmin Road,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
415639,Bodmin Road,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
415639,Bodmin Road,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
415639,Bodmin Road,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
415639,Bodmin Road,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,3.88
415639,Bodmin Road,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.91
415639,Bodmin Road,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.8
415639,Bodmin Road,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
415639,Bodmin Road,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
415639,Bodmin Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
415639,Bodmin Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
415639,Bodmin Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
415639,Bodmin Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
415639,Bodmin Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
415639,Bodmin Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.97
415639,Bodmin Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
415639,Bodmin Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.03
415639,Bodmin Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
415639,Bodmin Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
415639,Bodmin Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
415639,Bodmin Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
415639,Bodmin Road,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
415639,Bodmin Road,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
415639,Bodmin Road,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
415639,Bodmin Road,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
415639,Bodmin Road,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
415639,Bodmin Road,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
415639,Bodmin Road,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.82
415639,Bodmin Road,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.77
415639,Bodmin Road,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.6
415639,Bodmin Road,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
415639,Bodmin Road,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
415639,Bodmin Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
415639,Bodmin Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
415639,Bodmin Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
415639,Bodmin Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
415639,Bodmin Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
415639,Bodmin Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
415639,Bodmin Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
415639,Bodmin Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
415639,Bodmin Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.7
415639,Bodmin Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
415639,Bodmin Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.57
415639,Bodmin Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.18
415639,Bodmin Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
415639,Bodmin Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
415639,Bodmin Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
415639,Bodmin Road,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
415639,Bodmin Road,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
415639,Bodmin Road,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
415639,Bodmin Road,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
415639,Bodmin Road,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
415639,Bodmin Road,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
415639,Bodmin Road,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
415639,Bodmin Road,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.69
415639,Bodmin Road,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.52
415639,Bodmin Road,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.81
415639,Bodmin Road,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
415639,Bodmin Road,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
415639,Bodmin Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
415639,Bodmin Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
415639,Bodmin Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
415639,Bodmin Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
415639,Bodmin Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
415639,Bodmin Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
415639,Bodmin Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
415639,Bodmin Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
415639,Bodmin Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
415639,Bodmin Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.9
415639,Bodmin Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
415639,Bodmin Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.44
415639,Bodmin Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.89
415639,Bodmin Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
415639,Bodmin Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
415639,Bodmin Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
415639,Bodmin Road,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
415639,Bodmin Road,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
415639,Bodmin Road,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
415639,Bodmin Road,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
415639,Bodmin Road,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
415639,Bodmin Road,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
415639,Bodmin Road,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
415639,Bodmin Road,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.32
415639,Bodmin Road,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.95
415639,Bodmin Road,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.03
415639,Bodmin Road,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
415639,Bodmin Road,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
415639,Bodmin Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
415639,Bodmin Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
415639,Bodmin Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.62
415639,Bodmin Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.55
415639,Bodmin Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
415639,Bodmin Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
415639,Bodmin Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
415639,Bodmin Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
415639,Bodmin Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
415639,Bodmin Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.61
415639,Bodmin Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
415639,Bodmin Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.37
415639,Bodmin Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.15
415639,Bodmin Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
415639,Bodmin Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
415639,Bodmin Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
415639,Bodmin Road,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
415639,Bodmin Road,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
415639,Bodmin Road,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
415639,Bodmin Road,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
415639,Bodmin Road,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
415639,Bodmin Road,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
415639,Bodmin Road,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
415639,Bodmin Road,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.57
415639,Bodmin Road,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.47
415639,Bodmin Road,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.57
415639,Bodmin Road,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
