Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
415639,Bodmin Road,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
415639,Bodmin Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
415639,Bodmin Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
415639,Bodmin Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
415639,Bodmin Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
415639,Bodmin Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
415639,Bodmin Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
415639,Bodmin Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.45
415639,Bodmin Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.56
415639,Bodmin Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.88
415639,Bodmin Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.82
415639,Bodmin Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
415639,Bodmin Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
415639,Bodmin Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
415639,Bodmin Road,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
415639,Bodmin Road,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
415639,Bodmin Road,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
415639,Bodmin Road,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
415639,Bodmin Road,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
415639,Bodmin Road,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.42
415639,Bodmin Road,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.01
415639,Bodmin Road,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.33
415639,Bodmin Road,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
415639,Bodmin Road,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
415639,Bodmin Road,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
415639,Bodmin Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
415639,Bodmin Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.11
415639,Bodmin Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
415639,Bodmin Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
415639,Bodmin Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
415639,Bodmin Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.44
415639,Bodmin Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.55
415639,Bodmin Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.88
415639,Bodmin Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.84
415639,Bodmin Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
415639,Bodmin Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
415639,Bodmin Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
415639,Bodmin Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
415639,Bodmin Road,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
415639,Bodmin Road,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
415639,Bodmin Road,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
415639,Bodmin Road,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
415639,Bodmin Road,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
415639,Bodmin Road,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.83
415639,Bodmin Road,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
415639,Bodmin Road,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.56
415639,Bodmin Road,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
415639,Bodmin Road,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
415639,Bodmin Road,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
415639,Bodmin Road,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
415639,Bodmin Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
415639,Bodmin Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
415639,Bodmin Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
415639,Bodmin Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
415639,Bodmin Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
415639,Bodmin Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
415639,Bodmin Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
415639,Bodmin Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.51
415639,Bodmin Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.43
415639,Bodmin Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.55
415639,Bodmin Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.12
415639,Bodmin Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
415639,Bodmin Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
415639,Bodmin Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
415639,Bodmin Road,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
415639,Bodmin Road,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
415639,Bodmin Road,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
415639,Bodmin Road,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
415639,Bodmin Road,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
415639,Bodmin Road,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,3.29
415639,Bodmin Road,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.02
415639,Bodmin Road,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.57
415639,Bodmin Road,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
415639,Bodmin Road,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
415639,Bodmin Road,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
415639,Bodmin Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
415639,Bodmin Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
415639,Bodmin Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
415639,Bodmin Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
415639,Bodmin Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
415639,Bodmin Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
415639,Bodmin Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
415639,Bodmin Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
415639,Bodmin Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.81
415639,Bodmin Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.05
415639,Bodmin Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.63
415639,Bodmin Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
415639,Bodmin Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
415639,Bodmin Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
415639,Bodmin Road,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
415639,Bodmin Road,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
415639,Bodmin Road,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
415639,Bodmin Road,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
415639,Bodmin Road,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.92
415639,Bodmin Road,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.46
415639,Bodmin Road,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
415639,Bodmin Road,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
415639,Bodmin Road,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
415639,Bodmin Road,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
415639,Bodmin Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
415639,Bodmin Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
415639,Bodmin Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
415639,Bodmin Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
415639,Bodmin Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
415639,Bodmin Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
415639,Bodmin Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
415639,Bodmin Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.06
415639,Bodmin Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.82
415639,Bodmin Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.67
415639,Bodmin Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.2
415639,Bodmin Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
415639,Bodmin Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
415639,Bodmin Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
415639,Bodmin Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
415639,Bodmin Road,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
415639,Bodmin Road,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
415639,Bodmin Road,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
415639,Bodmin Road,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
415639,Bodmin Road,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
415639,Bodmin Road,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.01
415639,Bodmin Road,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.15
415639,Bodmin Road,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
415639,Bodmin Road,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
415639,Bodmin Road,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
415639,Bodmin Road,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
415639,Bodmin Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
415639,Bodmin Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
415639,Bodmin Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
415639,Bodmin Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.7
415639,Bodmin Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
415639,Bodmin Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
415639,Bodmin Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
415639,Bodmin Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
415639,Bodmin Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.83
415639,Bodmin Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.2
415639,Bodmin Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.04
415639,Bodmin Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
415639,Bodmin Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
415639,Bodmin Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
415639,Bodmin Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
415639,Bodmin Road,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
415639,Bodmin Road,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
415639,Bodmin Road,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
415639,Bodmin Road,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
415639,Bodmin Road,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
415639,Bodmin Road,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.26
415639,Bodmin Road,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,4.57
415639,Bodmin Road,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.65
415639,Bodmin Road,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
415639,Bodmin Road,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
415639,Bodmin Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
415639,Bodmin Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
415639,Bodmin Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
415639,Bodmin Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
415639,Bodmin Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
415639,Bodmin Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
415639,Bodmin Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
415639,Bodmin Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
415639,Bodmin Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
415639,Bodmin Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.28
415639,Bodmin Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.64
415639,Bodmin Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
415639,Bodmin Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
415639,Bodmin Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
415639,Bodmin Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
415639,Bodmin Road,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
415639,Bodmin Road,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
415639,Bodmin Road,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
415639,Bodmin Road,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
415639,Bodmin Road,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,3.87
415639,Bodmin Road,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
415639,Bodmin Road,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.6
415639,Bodmin Road,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
415639,Bodmin Road,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
415639,Bodmin Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
415639,Bodmin Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
415639,Bodmin Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
415639,Bodmin Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
415639,Bodmin Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
415639,Bodmin Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
415639,Bodmin Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
415639,Bodmin Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.31
415639,Bodmin Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.78
415639,Bodmin Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.9
415639,Bodmin Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
415639,Bodmin Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
415639,Bodmin Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
415639,Bodmin Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
415639,Bodmin Road,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
415639,Bodmin Road,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
415639,Bodmin Road,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
415639,Bodmin Road,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
415639,Bodmin Road,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
415639,Bodmin Road,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,3.99
415639,Bodmin Road,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,5.63
415639,Bodmin Road,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.09
415639,Bodmin Road,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
415639,Bodmin Road,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
415639,Bodmin Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
415639,Bodmin Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
415639,Bodmin Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
415639,Bodmin Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
415639,Bodmin Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
415639,Bodmin Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
415639,Bodmin Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
415639,Bodmin Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.11
415639,Bodmin Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.51
415639,Bodmin Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.57
415639,Bodmin Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
415639,Bodmin Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
415639,Bodmin Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
415639,Bodmin Road,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
415639,Bodmin Road,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
415639,Bodmin Road,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
415639,Bodmin Road,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
415639,Bodmin Road,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
415639,Bodmin Road,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,3.72
415639,Bodmin Road,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.95
415639,Bodmin Road,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.99
415639,Bodmin Road,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
415639,Bodmin Road,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
415639,Bodmin Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
415639,Bodmin Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
415639,Bodmin Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
415639,Bodmin Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
415639,Bodmin Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.82
415639,Bodmin Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.29
415639,Bodmin Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.24
415639,Bodmin Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
415639,Bodmin Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
415639,Bodmin Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
415639,Bodmin Road,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
415639,Bodmin Road,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
415639,Bodmin Road,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
415639,Bodmin Road,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
415639,Bodmin Road,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
415639,Bodmin Road,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.26
415639,Bodmin Road,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,4.55
415639,Bodmin Road,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.12
415639,Bodmin Road,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
415639,Bodmin Road,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
415639,Bodmin Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
415639,Bodmin Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
415639,Bodmin Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
415639,Bodmin Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
415639,Bodmin Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
415639,Bodmin Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.96
415639,Bodmin Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.25
415639,Bodmin Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.01
415639,Bodmin Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.12
415639,Bodmin Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
415639,Bodmin Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
415639,Bodmin Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
415639,Bodmin Road,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
415639,Bodmin Road,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
415639,Bodmin Road,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
415639,Bodmin Road,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
415639,Bodmin Road,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
415639,Bodmin Road,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,4.64
415639,Bodmin Road,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,5.18
415639,Bodmin Road,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.14
415639,Bodmin Road,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
415639,Bodmin Road,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
415639,Bodmin Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
415639,Bodmin Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.76
415639,Bodmin Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
415639,Bodmin Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
415639,Bodmin Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
415639,Bodmin Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
415639,Bodmin Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.52
415639,Bodmin Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.64
415639,Bodmin Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.04
415639,Bodmin Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.81
415639,Bodmin Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
415639,Bodmin Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
415639,Bodmin Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
415639,Bodmin Road,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
415639,Bodmin Road,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
415639,Bodmin Road,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
415639,Bodmin Road,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
415639,Bodmin Road,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
415639,Bodmin Road,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.72
415639,Bodmin Road,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.53
415639,Bodmin Road,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
415639,Bodmin Road,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
415639,Bodmin Road,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
415639,Bodmin Road,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
415639,Bodmin Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
415639,Bodmin Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
415639,Bodmin Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
415639,Bodmin Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
415639,Bodmin Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
415639,Bodmin Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
415639,Bodmin Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.94
415639,Bodmin Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.26
415639,Bodmin Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.38
415639,Bodmin Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.35
415639,Bodmin Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
415639,Bodmin Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
415639,Bodmin Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
415639,Bodmin Road,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
415639,Bodmin Road,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
415639,Bodmin Road,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
415639,Bodmin Road,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
415639,Bodmin Road,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
415639,Bodmin Road,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,4.93
415639,Bodmin Road,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
415639,Bodmin Road,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.72
415639,Bodmin Road,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
415639,Bodmin Road,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
415639,Bodmin Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
415639,Bodmin Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
415639,Bodmin Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
415639,Bodmin Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
415639,Bodmin Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
415639,Bodmin Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.12
415639,Bodmin Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.25
415639,Bodmin Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.94
415639,Bodmin Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
415639,Bodmin Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
415639,Bodmin Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
415639,Bodmin Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
415639,Bodmin Road,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
415639,Bodmin Road,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
415639,Bodmin Road,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
415639,Bodmin Road,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
415639,Bodmin Road,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.71
415639,Bodmin Road,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.55
415639,Bodmin Road,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.33
415639,Bodmin Road,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
415639,Bodmin Road,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
415639,Bodmin Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
415639,Bodmin Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
415639,Bodmin Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
415639,Bodmin Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
415639,Bodmin Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
415639,Bodmin Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
415639,Bodmin Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
415639,Bodmin Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.74
415639,Bodmin Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.6
415639,Bodmin Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.32
415639,Bodmin Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.6
415639,Bodmin Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
415639,Bodmin Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
415639,Bodmin Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
415639,Bodmin Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
415639,Bodmin Road,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
415639,Bodmin Road,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
415639,Bodmin Road,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
415639,Bodmin Road,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
415639,Bodmin Road,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,4.56
415639,Bodmin Road,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.88
415639,Bodmin Road,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.91
415639,Bodmin Road,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
415639,Bodmin Road,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
415639,Bodmin Road,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
415639,Bodmin Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
415639,Bodmin Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
