Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.13
415639,Bodmin Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
415639,Bodmin Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
415639,Bodmin Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
415639,Bodmin Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.0
415639,Bodmin Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.39
415639,Bodmin Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.97
415639,Bodmin Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.9
415639,Bodmin Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
415639,Bodmin Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
415639,Bodmin Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
415639,Bodmin Road,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
415639,Bodmin Road,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
415639,Bodmin Road,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
415639,Bodmin Road,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
415639,Bodmin Road,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,3.25
415639,Bodmin Road,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.23
415639,Bodmin Road,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.57
415639,Bodmin Road,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
415639,Bodmin Road,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
415639,Bodmin Road,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
415639,Bodmin Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
415639,Bodmin Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.95
415639,Bodmin Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
415639,Bodmin Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
415639,Bodmin Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
415639,Bodmin Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
415639,Bodmin Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.57
415639,Bodmin Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.19
415639,Bodmin Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.12
415639,Bodmin Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.53
415639,Bodmin Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
415639,Bodmin Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
415639,Bodmin Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
415639,Bodmin Road,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
415639,Bodmin Road,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
415639,Bodmin Road,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
415639,Bodmin Road,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
415639,Bodmin Road,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,3.3
415639,Bodmin Road,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.41
415639,Bodmin Road,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.49
415639,Bodmin Road,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
415639,Bodmin Road,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
415639,Bodmin Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
415639,Bodmin Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
415639,Bodmin Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.5
415639,Bodmin Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
415639,Bodmin Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
415639,Bodmin Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
415639,Bodmin Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
415639,Bodmin Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
415639,Bodmin Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
415639,Bodmin Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.67
415639,Bodmin Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.64
415639,Bodmin Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.89
415639,Bodmin Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.6
415639,Bodmin Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
415639,Bodmin Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
415639,Bodmin Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,33.2
415639,Bodmin Road,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
415639,Bodmin Road,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
415639,Bodmin Road,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
415639,Bodmin Road,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
415639,Bodmin Road,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
415639,Bodmin Road,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.62
415639,Bodmin Road,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.89
415639,Bodmin Road,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
415639,Bodmin Road,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
415639,Bodmin Road,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
415639,Bodmin Road,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
415639,Bodmin Road,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
415639,Bodmin Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
415639,Bodmin Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
415639,Bodmin Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
415639,Bodmin Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.87
415639,Bodmin Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
415639,Bodmin Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
415639,Bodmin Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
415639,Bodmin Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
415639,Bodmin Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.44
415639,Bodmin Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.04
415639,Bodmin Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.97
415639,Bodmin Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.1
415639,Bodmin Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
415639,Bodmin Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
415639,Bodmin Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
415639,Bodmin Road,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
415639,Bodmin Road,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
415639,Bodmin Road,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
415639,Bodmin Road,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
415639,Bodmin Road,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,3.13
415639,Bodmin Road,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
415639,Bodmin Road,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.82
415639,Bodmin Road,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
415639,Bodmin Road,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
415639,Bodmin Road,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
415639,Bodmin Road,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
415639,Bodmin Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
415639,Bodmin Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
415639,Bodmin Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.01
415639,Bodmin Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
415639,Bodmin Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
415639,Bodmin Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
415639,Bodmin Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
415639,Bodmin Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.44
415639,Bodmin Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.56
415639,Bodmin Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.07
415639,Bodmin Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
415639,Bodmin Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
415639,Bodmin Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
415639,Bodmin Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
415639,Bodmin Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
415639,Bodmin Road,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
415639,Bodmin Road,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
415639,Bodmin Road,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
415639,Bodmin Road,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
415639,Bodmin Road,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
415639,Bodmin Road,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,3.37
415639,Bodmin Road,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
415639,Bodmin Road,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.35
415639,Bodmin Road,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
415639,Bodmin Road,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
415639,Bodmin Road,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
415639,Bodmin Road,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
415639,Bodmin Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
415639,Bodmin Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
415639,Bodmin Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
415639,Bodmin Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.53
415639,Bodmin Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
415639,Bodmin Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
415639,Bodmin Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
415639,Bodmin Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
415639,Bodmin Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.5
415639,Bodmin Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.07
415639,Bodmin Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
415639,Bodmin Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.28
415639,Bodmin Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
415639,Bodmin Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
415639,Bodmin Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
415639,Bodmin Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
415639,Bodmin Road,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
415639,Bodmin Road,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
415639,Bodmin Road,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
415639,Bodmin Road,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
415639,Bodmin Road,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.53
415639,Bodmin Road,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
415639,Bodmin Road,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
415639,Bodmin Road,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
415639,Bodmin Road,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
415639,Bodmin Road,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
415639,Bodmin Road,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
415639,Bodmin Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
415639,Bodmin Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
415639,Bodmin Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
415639,Bodmin Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
415639,Bodmin Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
415639,Bodmin Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
415639,Bodmin Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
415639,Bodmin Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.84
415639,Bodmin Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.33
415639,Bodmin Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.01
415639,Bodmin Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.11
415639,Bodmin Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
415639,Bodmin Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
415639,Bodmin Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
415639,Bodmin Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
415639,Bodmin Road,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
415639,Bodmin Road,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
415639,Bodmin Road,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
415639,Bodmin Road,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
415639,Bodmin Road,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
415639,Bodmin Road,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
415639,Bodmin Road,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,3.64
415639,Bodmin Road,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.85
415639,Bodmin Road,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
415639,Bodmin Road,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
415639,Bodmin Road,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
415639,Bodmin Road,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
415639,Bodmin Road,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
415639,Bodmin Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
415639,Bodmin Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.1
415639,Bodmin Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
415639,Bodmin Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
415639,Bodmin Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
415639,Bodmin Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.25
415639,Bodmin Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.27
415639,Bodmin Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
415639,Bodmin Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.84
415639,Bodmin Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.55
415639,Bodmin Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
415639,Bodmin Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
415639,Bodmin Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
415639,Bodmin Road,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
415639,Bodmin Road,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
415639,Bodmin Road,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
415639,Bodmin Road,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
415639,Bodmin Road,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
415639,Bodmin Road,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,2.57
415639,Bodmin Road,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.56
415639,Bodmin Road,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.93
415639,Bodmin Road,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
415639,Bodmin Road,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
415639,Bodmin Road,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
415639,Bodmin Road,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
415639,Bodmin Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
415639,Bodmin Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.21
415639,Bodmin Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
415639,Bodmin Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
415639,Bodmin Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
415639,Bodmin Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.47
415639,Bodmin Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.05
415639,Bodmin Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
415639,Bodmin Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.89
415639,Bodmin Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.44
415639,Bodmin Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
415639,Bodmin Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
415639,Bodmin Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
415639,Bodmin Road,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
415639,Bodmin Road,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
415639,Bodmin Road,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
415639,Bodmin Road,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
415639,Bodmin Road,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
415639,Bodmin Road,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,3.56
415639,Bodmin Road,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.77
415639,Bodmin Road,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
415639,Bodmin Road,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
415639,Bodmin Road,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
415639,Bodmin Road,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
415639,Bodmin Road,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
415639,Bodmin Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
415639,Bodmin Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.01
415639,Bodmin Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
415639,Bodmin Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
415639,Bodmin Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
415639,Bodmin Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
415639,Bodmin Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.62
415639,Bodmin Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.84
415639,Bodmin Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
415639,Bodmin Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.45
415639,Bodmin Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.3
415639,Bodmin Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
415639,Bodmin Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
415639,Bodmin Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
415639,Bodmin Road,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,32.7
415639,Bodmin Road,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
415639,Bodmin Road,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
415639,Bodmin Road,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
415639,Bodmin Road,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
415639,Bodmin Road,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
415639,Bodmin Road,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
415639,Bodmin Road,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.41
415639,Bodmin Road,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.71
415639,Bodmin Road,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.48
415639,Bodmin Road,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
415639,Bodmin Road,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
415639,Bodmin Road,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
415639,Bodmin Road,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
415639,Bodmin Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
415639,Bodmin Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
415639,Bodmin Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
415639,Bodmin Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
415639,Bodmin Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
415639,Bodmin Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
415639,Bodmin Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
415639,Bodmin Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
415639,Bodmin Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.46
415639,Bodmin Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
415639,Bodmin Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.24
415639,Bodmin Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.74
415639,Bodmin Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
415639,Bodmin Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
415639,Bodmin Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
415639,Bodmin Road,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
415639,Bodmin Road,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
415639,Bodmin Road,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
415639,Bodmin Road,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
415639,Bodmin Road,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.76
415639,Bodmin Road,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
415639,Bodmin Road,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.08
415639,Bodmin Road,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
415639,Bodmin Road,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
415639,Bodmin Road,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
415639,Bodmin Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
415639,Bodmin Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
415639,Bodmin Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.0
415639,Bodmin Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
415639,Bodmin Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
415639,Bodmin Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
415639,Bodmin Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
415639,Bodmin Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
415639,Bodmin Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.9
415639,Bodmin Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.34
415639,Bodmin Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
415639,Bodmin Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.17
415639,Bodmin Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.42
415639,Bodmin Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
415639,Bodmin Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
415639,Bodmin Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
415639,Bodmin Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
415639,Bodmin Road,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
415639,Bodmin Road,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
415639,Bodmin Road,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
415639,Bodmin Road,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
415639,Bodmin Road,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.83
415639,Bodmin Road,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.27
415639,Bodmin Road,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
415639,Bodmin Road,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
415639,Bodmin Road,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
415639,Bodmin Road,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
415639,Bodmin Road,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
415639,Bodmin Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
415639,Bodmin Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.05
415639,Bodmin Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
415639,Bodmin Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
415639,Bodmin Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
415639,Bodmin Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
415639,Bodmin Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
415639,Bodmin Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.03
415639,Bodmin Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.26
415639,Bodmin Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.18
415639,Bodmin Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.61
415639,Bodmin Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
415639,Bodmin Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
415639,Bodmin Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
415639,Bodmin Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
415639,Bodmin Road,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
415639,Bodmin Road,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
415639,Bodmin Road,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
415639,Bodmin Road,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
415639,Bodmin Road,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
415639,Bodmin Road,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
415639,Bodmin Road,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.23
415639,Bodmin Road,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.28
415639,Bodmin Road,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
415639,Bodmin Road,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
415639,Bodmin Road,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
415639,Bodmin Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
415639,Bodmin Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
415639,Bodmin Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
415639,Bodmin Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
415639,Bodmin Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
415639,Bodmin Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
415639,Bodmin Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.04
415639,Bodmin Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.57
415639,Bodmin Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.45
415639,Bodmin Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.41
415639,Bodmin Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
415639,Bodmin Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
415639,Bodmin Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
415639,Bodmin Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
415639,Bodmin Road,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
415639,Bodmin Road,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
415639,Bodmin Road,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
415639,Bodmin Road,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
415639,Bodmin Road,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
415639,Bodmin Road,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.19
415639,Bodmin Road,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.24
415639,Bodmin Road,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.06
415639,Bodmin Road,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
415639,Bodmin Road,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
415639,Bodmin Road,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
415639,Bodmin Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
415639,Bodmin Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
415639,Bodmin Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
415639,Bodmin Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
415639,Bodmin Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
415639,Bodmin Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
415639,Bodmin Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-11.62
415639,Bodmin Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.37
415639,Bodmin Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.9
415639,Bodmin Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
415639,Bodmin Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
415639,Bodmin Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
415639,Bodmin Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
415639,Bodmin Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,32.2
415639,Bodmin Road,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
415639,Bodmin Road,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
415639,Bodmin Road,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
415639,Bodmin Road,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
415639,Bodmin Road,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
415639,Bodmin Road,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
415639,Bodmin Road,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.31
415639,Bodmin Road,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.46
415639,Bodmin Road,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.68
415639,Bodmin Road,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
415639,Bodmin Road,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
415639,Bodmin Road,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
415639,Bodmin Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
415639,Bodmin Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
415639,Bodmin Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
415639,Bodmin Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
415639,Bodmin Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
415639,Bodmin Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
415639,Bodmin Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.86
