Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.01
415639,Bodmin Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.25
415639,Bodmin Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.74
415639,Bodmin Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
415639,Bodmin Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
415639,Bodmin Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
415639,Bodmin Road,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
415639,Bodmin Road,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
415639,Bodmin Road,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
415639,Bodmin Road,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
415639,Bodmin Road,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
415639,Bodmin Road,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.41
415639,Bodmin Road,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.06
415639,Bodmin Road,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.47
415639,Bodmin Road,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
415639,Bodmin Road,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
415639,Bodmin Road,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
415639,Bodmin Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.77
415639,Bodmin Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
415639,Bodmin Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
415639,Bodmin Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
415639,Bodmin Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
415639,Bodmin Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.47
415639,Bodmin Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.62
415639,Bodmin Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.21
415639,Bodmin Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
415639,Bodmin Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
415639,Bodmin Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
415639,Bodmin Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
415639,Bodmin Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
415639,Bodmin Road,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
415639,Bodmin Road,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
415639,Bodmin Road,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
415639,Bodmin Road,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
415639,Bodmin Road,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
415639,Bodmin Road,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.56
415639,Bodmin Road,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.57
415639,Bodmin Road,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.23
415639,Bodmin Road,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
415639,Bodmin Road,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
415639,Bodmin Road,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
415639,Bodmin Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
415639,Bodmin Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
415639,Bodmin Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
415639,Bodmin Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
415639,Bodmin Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
415639,Bodmin Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
415639,Bodmin Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.63
415639,Bodmin Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,11.82
415639,Bodmin Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.8
415639,Bodmin Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.75
415639,Bodmin Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
415639,Bodmin Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
415639,Bodmin Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
415639,Bodmin Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
415639,Bodmin Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
415639,Bodmin Road,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
415639,Bodmin Road,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
415639,Bodmin Road,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
415639,Bodmin Road,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.18
415639,Bodmin Road,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
415639,Bodmin Road,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.39
415639,Bodmin Road,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.04
415639,Bodmin Road,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.79
415639,Bodmin Road,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
415639,Bodmin Road,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
415639,Bodmin Road,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
415639,Bodmin Road,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
415639,Bodmin Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
415639,Bodmin Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
415639,Bodmin Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
415639,Bodmin Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
415639,Bodmin Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
415639,Bodmin Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
415639,Bodmin Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.06
415639,Bodmin Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
415639,Bodmin Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.14
415639,Bodmin Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
415639,Bodmin Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
415639,Bodmin Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
415639,Bodmin Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
415639,Bodmin Road,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
415639,Bodmin Road,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
415639,Bodmin Road,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
415639,Bodmin Road,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
415639,Bodmin Road,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
415639,Bodmin Road,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.78
415639,Bodmin Road,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,1.71
415639,Bodmin Road,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.22
415639,Bodmin Road,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
415639,Bodmin Road,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
415639,Bodmin Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
415639,Bodmin Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
415639,Bodmin Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
415639,Bodmin Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
415639,Bodmin Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.27
415639,Bodmin Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
415639,Bodmin Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
415639,Bodmin Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.53
415639,Bodmin Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
415639,Bodmin Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
415639,Bodmin Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,31.7
415639,Bodmin Road,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
415639,Bodmin Road,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
415639,Bodmin Road,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
415639,Bodmin Road,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
415639,Bodmin Road,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
415639,Bodmin Road,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
415639,Bodmin Road,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.21
415639,Bodmin Road,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.44
415639,Bodmin Road,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.65
415639,Bodmin Road,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
415639,Bodmin Road,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
415639,Bodmin Road,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
415639,Bodmin Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
415639,Bodmin Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
415639,Bodmin Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.95
415639,Bodmin Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
415639,Bodmin Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
415639,Bodmin Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.81
415639,Bodmin Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.99
415639,Bodmin Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
415639,Bodmin Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.34
415639,Bodmin Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.29
415639,Bodmin Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
415639,Bodmin Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
415639,Bodmin Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,31.6
415639,Bodmin Road,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
415639,Bodmin Road,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
415639,Bodmin Road,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
415639,Bodmin Road,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
415639,Bodmin Road,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
415639,Bodmin Road,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
415639,Bodmin Road,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.67
415639,Bodmin Road,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.64
415639,Bodmin Road,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.75
415639,Bodmin Road,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
415639,Bodmin Road,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
415639,Bodmin Road,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
415639,Bodmin Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.82
415639,Bodmin Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
415639,Bodmin Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
415639,Bodmin Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
415639,Bodmin Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
415639,Bodmin Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.1
415639,Bodmin Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
415639,Bodmin Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
415639,Bodmin Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
415639,Bodmin Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
415639,Bodmin Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
415639,Bodmin Road,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
415639,Bodmin Road,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
415639,Bodmin Road,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
415639,Bodmin Road,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
415639,Bodmin Road,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
415639,Bodmin Road,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.72
415639,Bodmin Road,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.31
415639,Bodmin Road,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.91
415639,Bodmin Road,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
415639,Bodmin Road,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
415639,Bodmin Road,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
415639,Bodmin Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
415639,Bodmin Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.51
415639,Bodmin Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
415639,Bodmin Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
415639,Bodmin Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
415639,Bodmin Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.35
415639,Bodmin Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
415639,Bodmin Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
415639,Bodmin Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.99
415639,Bodmin Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
415639,Bodmin Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
415639,Bodmin Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
415639,Bodmin Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
415639,Bodmin Road,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
415639,Bodmin Road,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
415639,Bodmin Road,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
415639,Bodmin Road,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
415639,Bodmin Road,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.21
415639,Bodmin Road,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.99
415639,Bodmin Road,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.68
415639,Bodmin Road,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
415639,Bodmin Road,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
415639,Bodmin Road,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
415639,Bodmin Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
415639,Bodmin Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
415639,Bodmin Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.54
415639,Bodmin Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
415639,Bodmin Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.15
415639,Bodmin Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
415639,Bodmin Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
415639,Bodmin Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.0
415639,Bodmin Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
415639,Bodmin Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
415639,Bodmin Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
415639,Bodmin Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
415639,Bodmin Road,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
415639,Bodmin Road,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
415639,Bodmin Road,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
415639,Bodmin Road,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
415639,Bodmin Road,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
415639,Bodmin Road,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.52
415639,Bodmin Road,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.37
415639,Bodmin Road,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.06
415639,Bodmin Road,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
415639,Bodmin Road,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
415639,Bodmin Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
415639,Bodmin Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
415639,Bodmin Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.46
415639,Bodmin Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
415639,Bodmin Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.75
415639,Bodmin Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
415639,Bodmin Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
415639,Bodmin Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
415639,Bodmin Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
415639,Bodmin Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
415639,Bodmin Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
415639,Bodmin Road,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
415639,Bodmin Road,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
415639,Bodmin Road,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
415639,Bodmin Road,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
415639,Bodmin Road,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
415639,Bodmin Road,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.52
415639,Bodmin Road,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.13
415639,Bodmin Road,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.34
415639,Bodmin Road,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
415639,Bodmin Road,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
415639,Bodmin Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
415639,Bodmin Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.97
415639,Bodmin Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.01
415639,Bodmin Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
415639,Bodmin Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.87
415639,Bodmin Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
415639,Bodmin Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.39
415639,Bodmin Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
415639,Bodmin Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
415639,Bodmin Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
415639,Bodmin Road,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
415639,Bodmin Road,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
415639,Bodmin Road,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
415639,Bodmin Road,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
415639,Bodmin Road,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
415639,Bodmin Road,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.93
415639,Bodmin Road,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.36
415639,Bodmin Road,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.3
415639,Bodmin Road,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
415639,Bodmin Road,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
415639,Bodmin Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
415639,Bodmin Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
415639,Bodmin Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
415639,Bodmin Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
415639,Bodmin Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.87
415639,Bodmin Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
415639,Bodmin Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
415639,Bodmin Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.21
415639,Bodmin Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
415639,Bodmin Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
415639,Bodmin Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
415639,Bodmin Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
415639,Bodmin Road,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
415639,Bodmin Road,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
415639,Bodmin Road,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
415639,Bodmin Road,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
415639,Bodmin Road,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.23
415639,Bodmin Road,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.7
415639,Bodmin Road,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.8
415639,Bodmin Road,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
415639,Bodmin Road,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
415639,Bodmin Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
415639,Bodmin Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
415639,Bodmin Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.65
415639,Bodmin Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
415639,Bodmin Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
415639,Bodmin Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.94
415639,Bodmin Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
415639,Bodmin Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
415639,Bodmin Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.01
415639,Bodmin Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
415639,Bodmin Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
415639,Bodmin Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
415639,Bodmin Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,30.8
415639,Bodmin Road,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
415639,Bodmin Road,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
415639,Bodmin Road,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
415639,Bodmin Road,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
415639,Bodmin Road,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.05
415639,Bodmin Road,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.33
415639,Bodmin Road,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.73
415639,Bodmin Road,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
415639,Bodmin Road,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
415639,Bodmin Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
415639,Bodmin Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
415639,Bodmin Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
415639,Bodmin Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
415639,Bodmin Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
415639,Bodmin Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
415639,Bodmin Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
415639,Bodmin Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
415639,Bodmin Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.04
415639,Bodmin Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
415639,Bodmin Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
415639,Bodmin Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.36
415639,Bodmin Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
415639,Bodmin Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
415639,Bodmin Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
415639,Bodmin Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
415639,Bodmin Road,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
415639,Bodmin Road,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
415639,Bodmin Road,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
415639,Bodmin Road,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
415639,Bodmin Road,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
415639,Bodmin Road,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
415639,Bodmin Road,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.05
415639,Bodmin Road,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.67
415639,Bodmin Road,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
415639,Bodmin Road,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
415639,Bodmin Road,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
415639,Bodmin Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
415639,Bodmin Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.19
415639,Bodmin Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
415639,Bodmin Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
415639,Bodmin Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.75
415639,Bodmin Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
415639,Bodmin Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
415639,Bodmin Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.59
415639,Bodmin Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
415639,Bodmin Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
415639,Bodmin Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
415639,Bodmin Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
415639,Bodmin Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,30.5
415639,Bodmin Road,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
415639,Bodmin Road,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
415639,Bodmin Road,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
415639,Bodmin Road,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
415639,Bodmin Road,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.37
415639,Bodmin Road,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.41
415639,Bodmin Road,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.26
415639,Bodmin Road,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
415639,Bodmin Road,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
415639,Bodmin Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
415639,Bodmin Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.76
415639,Bodmin Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
415639,Bodmin Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
415639,Bodmin Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.75
415639,Bodmin Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
415639,Bodmin Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
415639,Bodmin Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
415639,Bodmin Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
415639,Bodmin Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
415639,Bodmin Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
