Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,30.3
415639,Bodmin Road,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
415639,Bodmin Road,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
415639,Bodmin Road,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
415639,Bodmin Road,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
415639,Bodmin Road,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
415639,Bodmin Road,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.19
415639,Bodmin Road,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.51
415639,Bodmin Road,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.22
415639,Bodmin Road,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
415639,Bodmin Road,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
415639,Bodmin Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
415639,Bodmin Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.38
415639,Bodmin Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
415639,Bodmin Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
415639,Bodmin Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
415639,Bodmin Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.52
415639,Bodmin Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
415639,Bodmin Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
415639,Bodmin Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.09
415639,Bodmin Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
415639,Bodmin Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
415639,Bodmin Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
415639,Bodmin Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,30.2
415639,Bodmin Road,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
415639,Bodmin Road,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
415639,Bodmin Road,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
415639,Bodmin Road,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
415639,Bodmin Road,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
415639,Bodmin Road,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
415639,Bodmin Road,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.91
415639,Bodmin Road,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.0
415639,Bodmin Road,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.33
415639,Bodmin Road,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
415639,Bodmin Road,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
415639,Bodmin Road,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
415639,Bodmin Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
415639,Bodmin Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
415639,Bodmin Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.68
415639,Bodmin Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
415639,Bodmin Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.24
415639,Bodmin Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.95
415639,Bodmin Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
415639,Bodmin Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
415639,Bodmin Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
415639,Bodmin Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
415639,Bodmin Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
415639,Bodmin Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,30.1
415639,Bodmin Road,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
415639,Bodmin Road,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
415639,Bodmin Road,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
415639,Bodmin Road,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
415639,Bodmin Road,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
415639,Bodmin Road,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.66
415639,Bodmin Road,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.67
415639,Bodmin Road,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.54
415639,Bodmin Road,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
415639,Bodmin Road,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
415639,Bodmin Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
415639,Bodmin Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
415639,Bodmin Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.64
415639,Bodmin Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
415639,Bodmin Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.36
415639,Bodmin Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.44
415639,Bodmin Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
415639,Bodmin Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
415639,Bodmin Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
415639,Bodmin Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
415639,Bodmin Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,29.9
415639,Bodmin Road,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
415639,Bodmin Road,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
415639,Bodmin Road,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
415639,Bodmin Road,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
415639,Bodmin Road,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
415639,Bodmin Road,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
415639,Bodmin Road,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.66
415639,Bodmin Road,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.03
415639,Bodmin Road,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.51
415639,Bodmin Road,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
415639,Bodmin Road,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
415639,Bodmin Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
415639,Bodmin Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.56
415639,Bodmin Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
415639,Bodmin Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
415639,Bodmin Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.34
415639,Bodmin Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
415639,Bodmin Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
415639,Bodmin Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
415639,Bodmin Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
415639,Bodmin Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
415639,Bodmin Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,29.8
415639,Bodmin Road,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
415639,Bodmin Road,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
415639,Bodmin Road,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
415639,Bodmin Road,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
415639,Bodmin Road,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
415639,Bodmin Road,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
415639,Bodmin Road,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.76
415639,Bodmin Road,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.2
415639,Bodmin Road,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.45
415639,Bodmin Road,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
415639,Bodmin Road,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
415639,Bodmin Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
415639,Bodmin Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
415639,Bodmin Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.71
415639,Bodmin Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
415639,Bodmin Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
415639,Bodmin Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.38
415639,Bodmin Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
415639,Bodmin Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.32
415639,Bodmin Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
415639,Bodmin Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
415639,Bodmin Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
415639,Bodmin Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,29.6
415639,Bodmin Road,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
415639,Bodmin Road,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
415639,Bodmin Road,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
415639,Bodmin Road,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
415639,Bodmin Road,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
415639,Bodmin Road,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.47
415639,Bodmin Road,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.52
415639,Bodmin Road,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.38
415639,Bodmin Road,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
415639,Bodmin Road,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
415639,Bodmin Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
415639,Bodmin Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
415639,Bodmin Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
415639,Bodmin Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.29
415639,Bodmin Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.69
415639,Bodmin Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
415639,Bodmin Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
415639,Bodmin Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.42
415639,Bodmin Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
415639,Bodmin Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
415639,Bodmin Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
415639,Bodmin Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,29.5
415639,Bodmin Road,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
415639,Bodmin Road,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
415639,Bodmin Road,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
415639,Bodmin Road,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
415639,Bodmin Road,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
415639,Bodmin Road,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.6
415639,Bodmin Road,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.81
415639,Bodmin Road,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.38
415639,Bodmin Road,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
415639,Bodmin Road,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
415639,Bodmin Road,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
415639,Bodmin Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
415639,Bodmin Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
415639,Bodmin Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
415639,Bodmin Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
415639,Bodmin Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.88
415639,Bodmin Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
415639,Bodmin Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
415639,Bodmin Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.37
415639,Bodmin Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
415639,Bodmin Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
415639,Bodmin Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
415639,Bodmin Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,29.3
415639,Bodmin Road,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
415639,Bodmin Road,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
415639,Bodmin Road,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
415639,Bodmin Road,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
415639,Bodmin Road,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
415639,Bodmin Road,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
415639,Bodmin Road,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.01
415639,Bodmin Road,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.19
415639,Bodmin Road,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.87
415639,Bodmin Road,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
415639,Bodmin Road,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
415639,Bodmin Road,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
415639,Bodmin Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
415639,Bodmin Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
415639,Bodmin Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
415639,Bodmin Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
415639,Bodmin Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.96
415639,Bodmin Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.7
415639,Bodmin Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
415639,Bodmin Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
415639,Bodmin Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.62
415639,Bodmin Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
415639,Bodmin Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
415639,Bodmin Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,29.2
415639,Bodmin Road,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
415639,Bodmin Road,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
415639,Bodmin Road,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
415639,Bodmin Road,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
415639,Bodmin Road,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
415639,Bodmin Road,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.47
415639,Bodmin Road,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.81
415639,Bodmin Road,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.27
415639,Bodmin Road,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
415639,Bodmin Road,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
415639,Bodmin Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
415639,Bodmin Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
415639,Bodmin Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
415639,Bodmin Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
415639,Bodmin Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
415639,Bodmin Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.67
415639,Bodmin Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.69
415639,Bodmin Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
415639,Bodmin Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.88
415639,Bodmin Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
415639,Bodmin Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
415639,Bodmin Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,29.1
415639,Bodmin Road,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
415639,Bodmin Road,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
415639,Bodmin Road,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
415639,Bodmin Road,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
415639,Bodmin Road,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
415639,Bodmin Road,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.39
415639,Bodmin Road,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.76
415639,Bodmin Road,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.61
415639,Bodmin Road,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
415639,Bodmin Road,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
415639,Bodmin Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
415639,Bodmin Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.57
415639,Bodmin Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
415639,Bodmin Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
415639,Bodmin Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.29
415639,Bodmin Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.31
415639,Bodmin Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.1
415639,Bodmin Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
415639,Bodmin Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
415639,Bodmin Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,28.9
415639,Bodmin Road,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
415639,Bodmin Road,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
415639,Bodmin Road,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
415639,Bodmin Road,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
415639,Bodmin Road,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
415639,Bodmin Road,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.56
415639,Bodmin Road,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.67
415639,Bodmin Road,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.74
415639,Bodmin Road,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
415639,Bodmin Road,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
415639,Bodmin Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
415639,Bodmin Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
415639,Bodmin Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.49
415639,Bodmin Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
415639,Bodmin Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.6
415639,Bodmin Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
415639,Bodmin Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
415639,Bodmin Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.64
415639,Bodmin Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
415639,Bodmin Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.81
415639,Bodmin Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
415639,Bodmin Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
415639,Bodmin Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
415639,Bodmin Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,28.8
415639,Bodmin Road,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
415639,Bodmin Road,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
415639,Bodmin Road,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
415639,Bodmin Road,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
415639,Bodmin Road,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
415639,Bodmin Road,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
415639,Bodmin Road,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
415639,Bodmin Road,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.3
415639,Bodmin Road,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.65
415639,Bodmin Road,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
415639,Bodmin Road,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
415639,Bodmin Road,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
415639,Bodmin Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
415639,Bodmin Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
415639,Bodmin Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.33
415639,Bodmin Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
415639,Bodmin Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.7
415639,Bodmin Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
415639,Bodmin Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.38
415639,Bodmin Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.35
415639,Bodmin Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
415639,Bodmin Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.78
415639,Bodmin Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
415639,Bodmin Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
415639,Bodmin Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,28.6
415639,Bodmin Road,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
415639,Bodmin Road,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
415639,Bodmin Road,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
415639,Bodmin Road,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
415639,Bodmin Road,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
415639,Bodmin Road,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
415639,Bodmin Road,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.96
415639,Bodmin Road,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.11
415639,Bodmin Road,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
415639,Bodmin Road,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
415639,Bodmin Road,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
415639,Bodmin Road,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
415639,Bodmin Road,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
415639,Bodmin Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
415639,Bodmin Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
415639,Bodmin Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
415639,Bodmin Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.49
415639,Bodmin Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
415639,Bodmin Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
415639,Bodmin Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
415639,Bodmin Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.87
415639,Bodmin Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
415639,Bodmin Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.3
415639,Bodmin Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
415639,Bodmin Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
415639,Bodmin Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
415639,Bodmin Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,28.5
415639,Bodmin Road,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
415639,Bodmin Road,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
415639,Bodmin Road,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
415639,Bodmin Road,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
415639,Bodmin Road,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
415639,Bodmin Road,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.9
415639,Bodmin Road,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.8
415639,Bodmin Road,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.5
415639,Bodmin Road,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
415639,Bodmin Road,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
415639,Bodmin Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
415639,Bodmin Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
415639,Bodmin Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
415639,Bodmin Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
415639,Bodmin Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
415639,Bodmin Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
415639,Bodmin Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.08
415639,Bodmin Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
415639,Bodmin Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
415639,Bodmin Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
415639,Bodmin Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
415639,Bodmin Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
415639,Bodmin Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,28.3
415639,Bodmin Road,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
415639,Bodmin Road,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
415639,Bodmin Road,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
415639,Bodmin Road,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
415639,Bodmin Road,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
415639,Bodmin Road,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.51
415639,Bodmin Road,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.57
415639,Bodmin Road,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.61
415639,Bodmin Road,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
415639,Bodmin Road,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
415639,Bodmin Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
415639,Bodmin Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
415639,Bodmin Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.76
415639,Bodmin Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
415639,Bodmin Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
415639,Bodmin Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
415639,Bodmin Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
415639,Bodmin Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
415639,Bodmin Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.43
415639,Bodmin Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
415639,Bodmin Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
415639,Bodmin Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.97
415639,Bodmin Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
415639,Bodmin Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
415639,Bodmin Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
415639,Bodmin Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,28.2
415639,Bodmin Road,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
415639,Bodmin Road,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
415639,Bodmin Road,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
