Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
415639,Bodmin Road,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
415639,Bodmin Road,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
415639,Bodmin Road,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.59
415639,Bodmin Road,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.05
415639,Bodmin Road,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.65
415639,Bodmin Road,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
415639,Bodmin Road,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
415639,Bodmin Road,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
415639,Bodmin Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
415639,Bodmin Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.4
415639,Bodmin Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
415639,Bodmin Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
415639,Bodmin Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
415639,Bodmin Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
415639,Bodmin Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.2
415639,Bodmin Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
415639,Bodmin Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
415639,Bodmin Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.4
415639,Bodmin Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
415639,Bodmin Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
415639,Bodmin Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
415639,Bodmin Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,28.1
415639,Bodmin Road,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
415639,Bodmin Road,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
415639,Bodmin Road,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
415639,Bodmin Road,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
415639,Bodmin Road,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
415639,Bodmin Road,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.18
415639,Bodmin Road,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.8
415639,Bodmin Road,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.26
415639,Bodmin Road,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
415639,Bodmin Road,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
415639,Bodmin Road,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
415639,Bodmin Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
415639,Bodmin Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
415639,Bodmin Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
415639,Bodmin Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
415639,Bodmin Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
415639,Bodmin Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
415639,Bodmin Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
415639,Bodmin Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.1
415639,Bodmin Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
415639,Bodmin Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
415639,Bodmin Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.38
415639,Bodmin Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
415639,Bodmin Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
415639,Bodmin Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
415639,Bodmin Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
415639,Bodmin Road,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,27.9
415639,Bodmin Road,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
415639,Bodmin Road,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
415639,Bodmin Road,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
415639,Bodmin Road,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
415639,Bodmin Road,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
415639,Bodmin Road,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.21
415639,Bodmin Road,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.39
415639,Bodmin Road,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.43
415639,Bodmin Road,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
415639,Bodmin Road,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
415639,Bodmin Road,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
415639,Bodmin Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
415639,Bodmin Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
415639,Bodmin Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
415639,Bodmin Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.34
415639,Bodmin Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
415639,Bodmin Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
415639,Bodmin Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
415639,Bodmin Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
415639,Bodmin Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.18
415639,Bodmin Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
415639,Bodmin Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
415639,Bodmin Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.73
415639,Bodmin Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
415639,Bodmin Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
415639,Bodmin Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,27.8
415639,Bodmin Road,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
415639,Bodmin Road,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
415639,Bodmin Road,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
415639,Bodmin Road,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
415639,Bodmin Road,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
415639,Bodmin Road,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.07
415639,Bodmin Road,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.07
415639,Bodmin Road,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.77
415639,Bodmin Road,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
415639,Bodmin Road,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
415639,Bodmin Road,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
415639,Bodmin Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
415639,Bodmin Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
415639,Bodmin Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.98
415639,Bodmin Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
415639,Bodmin Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
415639,Bodmin Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
415639,Bodmin Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
415639,Bodmin Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.23
415639,Bodmin Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
415639,Bodmin Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
415639,Bodmin Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
415639,Bodmin Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
415639,Bodmin Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
415639,Bodmin Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,27.7
415639,Bodmin Road,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
415639,Bodmin Road,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
415639,Bodmin Road,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
415639,Bodmin Road,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
415639,Bodmin Road,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
415639,Bodmin Road,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.64
415639,Bodmin Road,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.14
415639,Bodmin Road,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.15
415639,Bodmin Road,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
415639,Bodmin Road,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
415639,Bodmin Road,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
415639,Bodmin Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
415639,Bodmin Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
415639,Bodmin Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
415639,Bodmin Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
415639,Bodmin Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
415639,Bodmin Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
415639,Bodmin Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
415639,Bodmin Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.89
415639,Bodmin Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
415639,Bodmin Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
415639,Bodmin Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.27
415639,Bodmin Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
415639,Bodmin Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
415639,Bodmin Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
415639,Bodmin Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,27.6
415639,Bodmin Road,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
415639,Bodmin Road,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
415639,Bodmin Road,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
415639,Bodmin Road,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
415639,Bodmin Road,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
415639,Bodmin Road,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.44
415639,Bodmin Road,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.27
415639,Bodmin Road,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.85
415639,Bodmin Road,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
415639,Bodmin Road,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
415639,Bodmin Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
415639,Bodmin Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
415639,Bodmin Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
415639,Bodmin Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
415639,Bodmin Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
415639,Bodmin Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
415639,Bodmin Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.72
415639,Bodmin Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
415639,Bodmin Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
415639,Bodmin Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.92
415639,Bodmin Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
415639,Bodmin Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
415639,Bodmin Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,27.5
415639,Bodmin Road,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
415639,Bodmin Road,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
415639,Bodmin Road,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
415639,Bodmin Road,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
415639,Bodmin Road,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.32
415639,Bodmin Road,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.13
415639,Bodmin Road,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.37
415639,Bodmin Road,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
415639,Bodmin Road,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
415639,Bodmin Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
415639,Bodmin Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
415639,Bodmin Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
415639,Bodmin Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.41
415639,Bodmin Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
415639,Bodmin Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.75
415639,Bodmin Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.55
415639,Bodmin Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
415639,Bodmin Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
415639,Bodmin Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
415639,Bodmin Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,27.4
415639,Bodmin Road,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
415639,Bodmin Road,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
415639,Bodmin Road,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
415639,Bodmin Road,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
415639,Bodmin Road,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
415639,Bodmin Road,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.09
415639,Bodmin Road,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.33
415639,Bodmin Road,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.03
415639,Bodmin Road,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
415639,Bodmin Road,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
415639,Bodmin Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
415639,Bodmin Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
415639,Bodmin Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
415639,Bodmin Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
415639,Bodmin Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
415639,Bodmin Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
415639,Bodmin Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
415639,Bodmin Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.2
415639,Bodmin Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
415639,Bodmin Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.39
415639,Bodmin Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.92
415639,Bodmin Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
415639,Bodmin Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
415639,Bodmin Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
415639,Bodmin Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
415639,Bodmin Road,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,27.3
415639,Bodmin Road,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
415639,Bodmin Road,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
415639,Bodmin Road,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
415639,Bodmin Road,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
415639,Bodmin Road,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
415639,Bodmin Road,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.44
415639,Bodmin Road,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.31
415639,Bodmin Road,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
415639,Bodmin Road,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
415639,Bodmin Road,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
415639,Bodmin Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
415639,Bodmin Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
415639,Bodmin Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.79
415639,Bodmin Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
415639,Bodmin Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
415639,Bodmin Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.25
415639,Bodmin Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
415639,Bodmin Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
415639,Bodmin Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.18
415639,Bodmin Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
415639,Bodmin Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
415639,Bodmin Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
415639,Bodmin Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
415639,Bodmin Road,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,27.2
415639,Bodmin Road,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
415639,Bodmin Road,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
415639,Bodmin Road,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
415639,Bodmin Road,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
415639,Bodmin Road,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
415639,Bodmin Road,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.31
415639,Bodmin Road,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.97
415639,Bodmin Road,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
415639,Bodmin Road,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
415639,Bodmin Road,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
415639,Bodmin Road,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
415639,Bodmin Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
415639,Bodmin Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
415639,Bodmin Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.95
415639,Bodmin Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
415639,Bodmin Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
415639,Bodmin Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
415639,Bodmin Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.72
415639,Bodmin Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.95
415639,Bodmin Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.26
415639,Bodmin Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.29
415639,Bodmin Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
415639,Bodmin Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
415639,Bodmin Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,27.1
415639,Bodmin Road,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
415639,Bodmin Road,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
415639,Bodmin Road,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
415639,Bodmin Road,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
415639,Bodmin Road,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
415639,Bodmin Road,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.19
415639,Bodmin Road,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.24
415639,Bodmin Road,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.73
415639,Bodmin Road,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
415639,Bodmin Road,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
415639,Bodmin Road,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
415639,Bodmin Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
415639,Bodmin Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
415639,Bodmin Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.87
415639,Bodmin Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
415639,Bodmin Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
415639,Bodmin Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
415639,Bodmin Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.52
415639,Bodmin Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
415639,Bodmin Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.49
415639,Bodmin Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
415639,Bodmin Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
415639,Bodmin Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
415639,Bodmin Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
415639,Bodmin Road,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,27.0
415639,Bodmin Road,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
415639,Bodmin Road,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
415639,Bodmin Road,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
415639,Bodmin Road,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
415639,Bodmin Road,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
415639,Bodmin Road,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
415639,Bodmin Road,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.62
415639,Bodmin Road,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.36
415639,Bodmin Road,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.34
415639,Bodmin Road,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
415639,Bodmin Road,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
415639,Bodmin Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
415639,Bodmin Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
415639,Bodmin Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.61
415639,Bodmin Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
415639,Bodmin Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
415639,Bodmin Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
415639,Bodmin Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.36
415639,Bodmin Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
415639,Bodmin Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.03
415639,Bodmin Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.4
415639,Bodmin Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
415639,Bodmin Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
415639,Bodmin Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
415639,Bodmin Road,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,26.9
415639,Bodmin Road,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
415639,Bodmin Road,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
415639,Bodmin Road,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
415639,Bodmin Road,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
415639,Bodmin Road,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
415639,Bodmin Road,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
415639,Bodmin Road,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
415639,Bodmin Road,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.64
415639,Bodmin Road,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
415639,Bodmin Road,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
415639,Bodmin Road,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
415639,Bodmin Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
415639,Bodmin Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
415639,Bodmin Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
415639,Bodmin Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.7
415639,Bodmin Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
415639,Bodmin Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
415639,Bodmin Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.49
415639,Bodmin Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.7
415639,Bodmin Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.13
415639,Bodmin Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.89
415639,Bodmin Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
415639,Bodmin Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
415639,Bodmin Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
415639,Bodmin Road,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,26.9
415639,Bodmin Road,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
415639,Bodmin Road,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
415639,Bodmin Road,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
415639,Bodmin Road,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
415639,Bodmin Road,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
415639,Bodmin Road,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
415639,Bodmin Road,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.21
415639,Bodmin Road,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.59
415639,Bodmin Road,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
415639,Bodmin Road,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
415639,Bodmin Road,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
415639,Bodmin Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
415639,Bodmin Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
415639,Bodmin Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
415639,Bodmin Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
415639,Bodmin Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
415639,Bodmin Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
415639,Bodmin Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.48
415639,Bodmin Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
415639,Bodmin Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.7
415639,Bodmin Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.35
415639,Bodmin Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
415639,Bodmin Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
415639,Bodmin Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,26.9
415639,Bodmin Road,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
415639,Bodmin Road,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
415639,Bodmin Road,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
415639,Bodmin Road,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
415639,Bodmin Road,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
415639,Bodmin Road,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.86
415639,Bodmin Road,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.81
415639,Bodmin Road,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.21
415639,Bodmin Road,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
415639,Bodmin Road,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
415639,Bodmin Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
415639,Bodmin Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
415639,Bodmin Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
415639,Bodmin Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
415639,Bodmin Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
415639,Bodmin Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
415639,Bodmin Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
415639,Bodmin Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.8
415639,Bodmin Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.17
415639,Bodmin Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.36
415639,Bodmin Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
415639,Bodmin Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
415639,Bodmin Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,26.8
415639,Bodmin Road,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
415639,Bodmin Road,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
415639,Bodmin Road,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
415639,Bodmin Road,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
415639,Bodmin Road,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
415639,Bodmin Road,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
415639,Bodmin Road,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.43
415639,Bodmin Road,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.52
415639,Bodmin Road,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.13
