Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
415639,Bodmin Road,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
415639,Bodmin Road,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
415639,Bodmin Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
415639,Bodmin Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
415639,Bodmin Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
415639,Bodmin Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
415639,Bodmin Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.15
415639,Bodmin Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
415639,Bodmin Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.09
415639,Bodmin Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-10.43
415639,Bodmin Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
415639,Bodmin Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,72.0
415639,Bodmin Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.4
415639,Bodmin Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,26.8
415639,Bodmin Road,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
415639,Bodmin Road,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
415639,Bodmin Road,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
415639,Bodmin Road,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
415639,Bodmin Road,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.79
415639,Bodmin Road,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
415639,Bodmin Road,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.98
415639,Bodmin Road,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.83
415639,Bodmin Road,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.8
415639,Bodmin Road,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
415639,Bodmin Road,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
415639,Bodmin Road,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
415639,Bodmin Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
415639,Bodmin Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
415639,Bodmin Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
415639,Bodmin Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,16.54
415639,Bodmin Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
415639,Bodmin Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.93
415639,Bodmin Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-9.42
415639,Bodmin Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
415639,Bodmin Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.1
415639,Bodmin Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.7
415639,Bodmin Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,26.8
415639,Bodmin Road,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
415639,Bodmin Road,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
415639,Bodmin Road,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
415639,Bodmin Road,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
415639,Bodmin Road,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.38
415639,Bodmin Road,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,1.71
415639,Bodmin Road,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.21
415639,Bodmin Road,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.93
415639,Bodmin Road,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
415639,Bodmin Road,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
415639,Bodmin Road,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
415639,Bodmin Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
415639,Bodmin Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
415639,Bodmin Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
415639,Bodmin Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
415639,Bodmin Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
415639,Bodmin Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.81
415639,Bodmin Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
415639,Bodmin Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.66
415639,Bodmin Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.36
415639,Bodmin Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
415639,Bodmin Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
415639,Bodmin Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,26.8
415639,Bodmin Road,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
415639,Bodmin Road,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
415639,Bodmin Road,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
415639,Bodmin Road,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
415639,Bodmin Road,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
415639,Bodmin Road,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.08
415639,Bodmin Road,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.35
415639,Bodmin Road,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.11
415639,Bodmin Road,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
415639,Bodmin Road,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
415639,Bodmin Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
415639,Bodmin Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
415639,Bodmin Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
415639,Bodmin Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
415639,Bodmin Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
415639,Bodmin Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.88
415639,Bodmin Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.54
415639,Bodmin Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.65
415639,Bodmin Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.98
415639,Bodmin Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
415639,Bodmin Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
415639,Bodmin Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
415639,Bodmin Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,26.8
415639,Bodmin Road,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
415639,Bodmin Road,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
415639,Bodmin Road,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
415639,Bodmin Road,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
415639,Bodmin Road,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
415639,Bodmin Road,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
415639,Bodmin Road,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.44
415639,Bodmin Road,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.98
415639,Bodmin Road,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
415639,Bodmin Road,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
415639,Bodmin Road,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
415639,Bodmin Road,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
415639,Bodmin Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
415639,Bodmin Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
415639,Bodmin Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
415639,Bodmin Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
415639,Bodmin Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
415639,Bodmin Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.04
415639,Bodmin Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
415639,Bodmin Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
415639,Bodmin Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.86
415639,Bodmin Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
415639,Bodmin Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
415639,Bodmin Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,26.7
415639,Bodmin Road,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
415639,Bodmin Road,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
415639,Bodmin Road,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
415639,Bodmin Road,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
415639,Bodmin Road,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
415639,Bodmin Road,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.4
415639,Bodmin Road,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.95
415639,Bodmin Road,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.76
415639,Bodmin Road,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
415639,Bodmin Road,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
415639,Bodmin Road,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
415639,Bodmin Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
415639,Bodmin Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
415639,Bodmin Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
415639,Bodmin Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
415639,Bodmin Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
415639,Bodmin Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
415639,Bodmin Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
415639,Bodmin Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
415639,Bodmin Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.51
415639,Bodmin Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
415639,Bodmin Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.96
415639,Bodmin Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.43
415639,Bodmin Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
415639,Bodmin Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
415639,Bodmin Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,26.7
415639,Bodmin Road,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
415639,Bodmin Road,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
415639,Bodmin Road,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
415639,Bodmin Road,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
415639,Bodmin Road,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
415639,Bodmin Road,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.98
415639,Bodmin Road,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.96
415639,Bodmin Road,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.54
415639,Bodmin Road,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
415639,Bodmin Road,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
415639,Bodmin Road,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
415639,Bodmin Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
415639,Bodmin Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
415639,Bodmin Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
415639,Bodmin Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
415639,Bodmin Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
415639,Bodmin Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
415639,Bodmin Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.64
415639,Bodmin Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
415639,Bodmin Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.67
415639,Bodmin Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
415639,Bodmin Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
415639,Bodmin Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
415639,Bodmin Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
415639,Bodmin Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,26.8
415639,Bodmin Road,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
415639,Bodmin Road,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
415639,Bodmin Road,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
415639,Bodmin Road,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
415639,Bodmin Road,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
415639,Bodmin Road,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
415639,Bodmin Road,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.32
415639,Bodmin Road,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,1.19
415639,Bodmin Road,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.71
415639,Bodmin Road,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
415639,Bodmin Road,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
415639,Bodmin Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
415639,Bodmin Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
415639,Bodmin Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
415639,Bodmin Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
415639,Bodmin Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.23
415639,Bodmin Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
415639,Bodmin Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
415639,Bodmin Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
415639,Bodmin Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
415639,Bodmin Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
415639,Bodmin Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,26.8
415639,Bodmin Road,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
415639,Bodmin Road,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
415639,Bodmin Road,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
415639,Bodmin Road,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
415639,Bodmin Road,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
415639,Bodmin Road,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,2.9
415639,Bodmin Road,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,0.98
415639,Bodmin Road,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.72
415639,Bodmin Road,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
415639,Bodmin Road,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
415639,Bodmin Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
415639,Bodmin Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
415639,Bodmin Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
415639,Bodmin Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
415639,Bodmin Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
415639,Bodmin Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
415639,Bodmin Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.06
415639,Bodmin Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.49
415639,Bodmin Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
415639,Bodmin Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
415639,Bodmin Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
415639,Bodmin Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,26.8
415639,Bodmin Road,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
415639,Bodmin Road,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
415639,Bodmin Road,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
415639,Bodmin Road,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
415639,Bodmin Road,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
415639,Bodmin Road,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
415639,Bodmin Road,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.02
415639,Bodmin Road,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.59
415639,Bodmin Road,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.42
415639,Bodmin Road,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
415639,Bodmin Road,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
415639,Bodmin Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
415639,Bodmin Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
415639,Bodmin Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
415639,Bodmin Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
415639,Bodmin Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
415639,Bodmin Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.85
415639,Bodmin Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.5
415639,Bodmin Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.12
415639,Bodmin Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
415639,Bodmin Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
415639,Bodmin Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
415639,Bodmin Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
415639,Bodmin Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,26.8
415639,Bodmin Road,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
415639,Bodmin Road,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
415639,Bodmin Road,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
415639,Bodmin Road,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
415639,Bodmin Road,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
415639,Bodmin Road,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
415639,Bodmin Road,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,2.62
415639,Bodmin Road,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.23
415639,Bodmin Road,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.25
415639,Bodmin Road,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
415639,Bodmin Road,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
415639,Bodmin Road,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
415639,Bodmin Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
415639,Bodmin Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
415639,Bodmin Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
415639,Bodmin Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
415639,Bodmin Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
415639,Bodmin Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
415639,Bodmin Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.96
415639,Bodmin Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.41
415639,Bodmin Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
415639,Bodmin Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
415639,Bodmin Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
415639,Bodmin Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,26.9
415639,Bodmin Road,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
415639,Bodmin Road,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
415639,Bodmin Road,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
415639,Bodmin Road,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
415639,Bodmin Road,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
415639,Bodmin Road,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
415639,Bodmin Road,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.63
415639,Bodmin Road,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,2.95
415639,Bodmin Road,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.99
415639,Bodmin Road,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
415639,Bodmin Road,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
415639,Bodmin Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
415639,Bodmin Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
415639,Bodmin Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
415639,Bodmin Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
415639,Bodmin Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
415639,Bodmin Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.32
415639,Bodmin Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
415639,Bodmin Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
415639,Bodmin Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
415639,Bodmin Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
415639,Bodmin Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,26.9
415639,Bodmin Road,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
415639,Bodmin Road,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
415639,Bodmin Road,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
415639,Bodmin Road,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
415639,Bodmin Road,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
415639,Bodmin Road,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
415639,Bodmin Road,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.83
415639,Bodmin Road,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.7
415639,Bodmin Road,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.41
415639,Bodmin Road,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
415639,Bodmin Road,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
415639,Bodmin Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
415639,Bodmin Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
415639,Bodmin Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
415639,Bodmin Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
415639,Bodmin Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
415639,Bodmin Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.05
415639,Bodmin Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.61
415639,Bodmin Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
415639,Bodmin Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
415639,Bodmin Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
415639,Bodmin Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,27.0
415639,Bodmin Road,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
415639,Bodmin Road,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
415639,Bodmin Road,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
415639,Bodmin Road,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
415639,Bodmin Road,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
415639,Bodmin Road,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
415639,Bodmin Road,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.85
415639,Bodmin Road,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.31
415639,Bodmin Road,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.96
415639,Bodmin Road,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
415639,Bodmin Road,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
415639,Bodmin Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
415639,Bodmin Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
415639,Bodmin Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
415639,Bodmin Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
415639,Bodmin Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
415639,Bodmin Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.5
415639,Bodmin Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
415639,Bodmin Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.74
415639,Bodmin Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.52
415639,Bodmin Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
415639,Bodmin Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
415639,Bodmin Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,27.0
415639,Bodmin Road,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
415639,Bodmin Road,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
415639,Bodmin Road,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
415639,Bodmin Road,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
415639,Bodmin Road,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
415639,Bodmin Road,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
415639,Bodmin Road,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.76
415639,Bodmin Road,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2.12
415639,Bodmin Road,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.32
415639,Bodmin Road,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
415639,Bodmin Road,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
415639,Bodmin Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
415639,Bodmin Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
415639,Bodmin Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
415639,Bodmin Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
415639,Bodmin Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
415639,Bodmin Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.5
415639,Bodmin Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.96
415639,Bodmin Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.33
415639,Bodmin Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
415639,Bodmin Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
415639,Bodmin Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
415639,Bodmin Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,27.1
415639,Bodmin Road,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
415639,Bodmin Road,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
415639,Bodmin Road,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
415639,Bodmin Road,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
415639,Bodmin Road,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
415639,Bodmin Road,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
415639,Bodmin Road,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
415639,Bodmin Road,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.47
415639,Bodmin Road,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,1.57
415639,Bodmin Road,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.47
415639,Bodmin Road,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
415639,Bodmin Road,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
415639,Bodmin Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
415639,Bodmin Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
