Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
415639,Bodmin Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
415639,Bodmin Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
415639,Bodmin Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
415639,Bodmin Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.39
415639,Bodmin Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.43
415639,Bodmin Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.46
415639,Bodmin Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.05
415639,Bodmin Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
415639,Bodmin Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
415639,Bodmin Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
415639,Bodmin Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
415639,Bodmin Road,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,27.1
415639,Bodmin Road,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
415639,Bodmin Road,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
415639,Bodmin Road,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
415639,Bodmin Road,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
415639,Bodmin Road,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
415639,Bodmin Road,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
415639,Bodmin Road,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.22
415639,Bodmin Road,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.14
415639,Bodmin Road,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.59
415639,Bodmin Road,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
415639,Bodmin Road,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
415639,Bodmin Road,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
415639,Bodmin Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
415639,Bodmin Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
415639,Bodmin Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
415639,Bodmin Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
415639,Bodmin Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.99
415639,Bodmin Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.9
415639,Bodmin Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.8
415639,Bodmin Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
415639,Bodmin Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
415639,Bodmin Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
415639,Bodmin Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,27.2
415639,Bodmin Road,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
415639,Bodmin Road,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
415639,Bodmin Road,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
415639,Bodmin Road,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
415639,Bodmin Road,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
415639,Bodmin Road,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
415639,Bodmin Road,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.65
415639,Bodmin Road,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.34
415639,Bodmin Road,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.45
415639,Bodmin Road,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
415639,Bodmin Road,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
415639,Bodmin Road,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
415639,Bodmin Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
415639,Bodmin Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
415639,Bodmin Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
415639,Bodmin Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
415639,Bodmin Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
415639,Bodmin Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
415639,Bodmin Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.41
415639,Bodmin Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.93
415639,Bodmin Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.73
415639,Bodmin Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
415639,Bodmin Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
415639,Bodmin Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,27.3
415639,Bodmin Road,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
415639,Bodmin Road,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
415639,Bodmin Road,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
415639,Bodmin Road,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
415639,Bodmin Road,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
415639,Bodmin Road,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
415639,Bodmin Road,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.82
415639,Bodmin Road,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,1.74
415639,Bodmin Road,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.05
415639,Bodmin Road,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
415639,Bodmin Road,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
415639,Bodmin Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
415639,Bodmin Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
415639,Bodmin Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
415639,Bodmin Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
415639,Bodmin Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
415639,Bodmin Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
415639,Bodmin Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.43
415639,Bodmin Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
415639,Bodmin Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.05
415639,Bodmin Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
415639,Bodmin Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
415639,Bodmin Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
415639,Bodmin Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,27.4
415639,Bodmin Road,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
415639,Bodmin Road,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
415639,Bodmin Road,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
415639,Bodmin Road,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
415639,Bodmin Road,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
415639,Bodmin Road,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
415639,Bodmin Road,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.67
415639,Bodmin Road,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.62
415639,Bodmin Road,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.03
415639,Bodmin Road,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
415639,Bodmin Road,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
415639,Bodmin Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
415639,Bodmin Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
415639,Bodmin Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
415639,Bodmin Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
415639,Bodmin Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
415639,Bodmin Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.97
415639,Bodmin Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
415639,Bodmin Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.46
415639,Bodmin Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
415639,Bodmin Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
415639,Bodmin Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
415639,Bodmin Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,27.4
415639,Bodmin Road,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
415639,Bodmin Road,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
415639,Bodmin Road,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
415639,Bodmin Road,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
415639,Bodmin Road,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
415639,Bodmin Road,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
415639,Bodmin Road,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.42
415639,Bodmin Road,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.87
415639,Bodmin Road,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.46
415639,Bodmin Road,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
415639,Bodmin Road,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
415639,Bodmin Road,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
415639,Bodmin Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
415639,Bodmin Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
415639,Bodmin Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
415639,Bodmin Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
415639,Bodmin Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
415639,Bodmin Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.39
415639,Bodmin Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
415639,Bodmin Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
415639,Bodmin Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
415639,Bodmin Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
415639,Bodmin Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
415639,Bodmin Road,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,27.5
415639,Bodmin Road,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
415639,Bodmin Road,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
415639,Bodmin Road,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
415639,Bodmin Road,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
415639,Bodmin Road,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
415639,Bodmin Road,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
415639,Bodmin Road,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.15
415639,Bodmin Road,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.19
415639,Bodmin Road,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.42
415639,Bodmin Road,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
415639,Bodmin Road,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
415639,Bodmin Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
415639,Bodmin Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
415639,Bodmin Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
415639,Bodmin Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
415639,Bodmin Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.46
415639,Bodmin Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
415639,Bodmin Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.25
415639,Bodmin Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
415639,Bodmin Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
415639,Bodmin Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
415639,Bodmin Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,27.6
415639,Bodmin Road,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
415639,Bodmin Road,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
415639,Bodmin Road,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
415639,Bodmin Road,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
415639,Bodmin Road,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
415639,Bodmin Road,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
415639,Bodmin Road,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.47
415639,Bodmin Road,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.43
415639,Bodmin Road,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.44
415639,Bodmin Road,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
415639,Bodmin Road,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
415639,Bodmin Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
415639,Bodmin Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
415639,Bodmin Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
415639,Bodmin Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
415639,Bodmin Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
415639,Bodmin Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
415639,Bodmin Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
415639,Bodmin Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
415639,Bodmin Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
415639,Bodmin Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
415639,Bodmin Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
415639,Bodmin Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
415639,Bodmin Road,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,27.7
415639,Bodmin Road,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
415639,Bodmin Road,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
415639,Bodmin Road,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
415639,Bodmin Road,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
415639,Bodmin Road,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
415639,Bodmin Road,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
415639,Bodmin Road,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.87
415639,Bodmin Road,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.61
415639,Bodmin Road,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.31
415639,Bodmin Road,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
415639,Bodmin Road,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
415639,Bodmin Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
415639,Bodmin Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
415639,Bodmin Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
415639,Bodmin Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
415639,Bodmin Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
415639,Bodmin Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.41
415639,Bodmin Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
415639,Bodmin Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
415639,Bodmin Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
415639,Bodmin Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
415639,Bodmin Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
415639,Bodmin Road,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,27.8
415639,Bodmin Road,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
415639,Bodmin Road,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
415639,Bodmin Road,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
415639,Bodmin Road,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
415639,Bodmin Road,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
415639,Bodmin Road,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
415639,Bodmin Road,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.07
415639,Bodmin Road,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.78
415639,Bodmin Road,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.05
415639,Bodmin Road,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
415639,Bodmin Road,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
415639,Bodmin Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
415639,Bodmin Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
415639,Bodmin Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
415639,Bodmin Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
415639,Bodmin Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
415639,Bodmin Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
415639,Bodmin Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.46
415639,Bodmin Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
415639,Bodmin Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
415639,Bodmin Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
415639,Bodmin Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
415639,Bodmin Road,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,27.9
415639,Bodmin Road,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
415639,Bodmin Road,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
415639,Bodmin Road,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
415639,Bodmin Road,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
415639,Bodmin Road,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
415639,Bodmin Road,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
415639,Bodmin Road,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
415639,Bodmin Road,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.75
415639,Bodmin Road,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.39
415639,Bodmin Road,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.53
415639,Bodmin Road,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
415639,Bodmin Road,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
415639,Bodmin Road,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
415639,Bodmin Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
415639,Bodmin Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
415639,Bodmin Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
415639,Bodmin Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
415639,Bodmin Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.51
415639,Bodmin Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.98
415639,Bodmin Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.55
415639,Bodmin Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.12
415639,Bodmin Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
415639,Bodmin Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
415639,Bodmin Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,27.9
415639,Bodmin Road,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
415639,Bodmin Road,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
415639,Bodmin Road,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
415639,Bodmin Road,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
415639,Bodmin Road,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
415639,Bodmin Road,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
415639,Bodmin Road,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.19
415639,Bodmin Road,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.91
415639,Bodmin Road,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.32
415639,Bodmin Road,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
415639,Bodmin Road,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
415639,Bodmin Road,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
415639,Bodmin Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
415639,Bodmin Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
415639,Bodmin Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
415639,Bodmin Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
415639,Bodmin Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
415639,Bodmin Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
415639,Bodmin Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.93
415639,Bodmin Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.77
415639,Bodmin Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
415639,Bodmin Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
415639,Bodmin Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,28.0
415639,Bodmin Road,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
415639,Bodmin Road,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
415639,Bodmin Road,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
415639,Bodmin Road,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
415639,Bodmin Road,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
415639,Bodmin Road,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
415639,Bodmin Road,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
415639,Bodmin Road,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.3
415639,Bodmin Road,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.74
415639,Bodmin Road,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.58
415639,Bodmin Road,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
415639,Bodmin Road,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
415639,Bodmin Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
415639,Bodmin Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
415639,Bodmin Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
415639,Bodmin Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
415639,Bodmin Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
415639,Bodmin Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.7
415639,Bodmin Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
415639,Bodmin Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
415639,Bodmin Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
415639,Bodmin Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,28.1
415639,Bodmin Road,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
415639,Bodmin Road,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
415639,Bodmin Road,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
415639,Bodmin Road,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
415639,Bodmin Road,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
415639,Bodmin Road,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
415639,Bodmin Road,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
415639,Bodmin Road,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.38
415639,Bodmin Road,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.92
415639,Bodmin Road,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.49
415639,Bodmin Road,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
415639,Bodmin Road,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
415639,Bodmin Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
415639,Bodmin Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
415639,Bodmin Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
415639,Bodmin Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
415639,Bodmin Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
415639,Bodmin Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
415639,Bodmin Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.44
415639,Bodmin Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.51
415639,Bodmin Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
415639,Bodmin Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
415639,Bodmin Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
415639,Bodmin Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
415639,Bodmin Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,28.3
415639,Bodmin Road,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
415639,Bodmin Road,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
415639,Bodmin Road,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
415639,Bodmin Road,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
415639,Bodmin Road,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
415639,Bodmin Road,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.42
415639,Bodmin Road,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.48
415639,Bodmin Road,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.91
415639,Bodmin Road,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
415639,Bodmin Road,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
415639,Bodmin Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
415639,Bodmin Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
415639,Bodmin Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
415639,Bodmin Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
415639,Bodmin Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
415639,Bodmin Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.14
415639,Bodmin Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
415639,Bodmin Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
415639,Bodmin Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
415639,Bodmin Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
415639,Bodmin Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
415639,Bodmin Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,28.3
415639,Bodmin Road,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
415639,Bodmin Road,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
415639,Bodmin Road,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
415639,Bodmin Road,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
415639,Bodmin Road,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.16
415639,Bodmin Road,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.77
415639,Bodmin Road,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.83
415639,Bodmin Road,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
415639,Bodmin Road,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
415639,Bodmin Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
415639,Bodmin Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
415639,Bodmin Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
415639,Bodmin Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
415639,Bodmin Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
