Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
415639,Bodmin Road,2023-06-03T00:50:00.000+00:00,transformer,,Temperature,C,30.0
415639,Bodmin Road,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
415639,Bodmin Road,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
415639,Bodmin Road,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
415639,Bodmin Road,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
415639,Bodmin Road,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
415639,Bodmin Road,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
415639,Bodmin Road,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.46
415639,Bodmin Road,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.79
415639,Bodmin Road,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.39
415639,Bodmin Road,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
415639,Bodmin Road,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
415639,Bodmin Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
415639,Bodmin Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
415639,Bodmin Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
415639,Bodmin Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
415639,Bodmin Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.74
415639,Bodmin Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.62
415639,Bodmin Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.78
415639,Bodmin Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
415639,Bodmin Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
415639,Bodmin Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
415639,Bodmin Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-03T00:40:00.000+00:00,transformer,,Temperature,C,30.1
415639,Bodmin Road,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
415639,Bodmin Road,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
415639,Bodmin Road,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
415639,Bodmin Road,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
415639,Bodmin Road,2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
415639,Bodmin Road,2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
415639,Bodmin Road,2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
415639,Bodmin Road,2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.13
415639,Bodmin Road,2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.98
415639,Bodmin Road,2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.31
415639,Bodmin Road,2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
415639,Bodmin Road,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
415639,Bodmin Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
415639,Bodmin Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
415639,Bodmin Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
415639,Bodmin Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
415639,Bodmin Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
415639,Bodmin Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.35
415639,Bodmin Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.23
415639,Bodmin Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.73
415639,Bodmin Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
415639,Bodmin Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
415639,Bodmin Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
415639,Bodmin Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-03T00:30:00.000+00:00,transformer,,Temperature,C,30.1
415639,Bodmin Road,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
415639,Bodmin Road,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
415639,Bodmin Road,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
415639,Bodmin Road,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
415639,Bodmin Road,2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
415639,Bodmin Road,2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
415639,Bodmin Road,2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.68
415639,Bodmin Road,2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.99
415639,Bodmin Road,2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.52
415639,Bodmin Road,2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
415639,Bodmin Road,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
415639,Bodmin Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
415639,Bodmin Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
415639,Bodmin Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
415639,Bodmin Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-12.73
415639,Bodmin Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.17
415639,Bodmin Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.37
415639,Bodmin Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
415639,Bodmin Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
415639,Bodmin Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
415639,Bodmin Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
415639,Bodmin Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-03T00:20:00.000+00:00,transformer,,Temperature,C,30.3
415639,Bodmin Road,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
415639,Bodmin Road,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
415639,Bodmin Road,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
415639,Bodmin Road,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
415639,Bodmin Road,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.99
415639,Bodmin Road,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
415639,Bodmin Road,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
415639,Bodmin Road,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.26
415639,Bodmin Road,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,1.99
415639,Bodmin Road,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.7
415639,Bodmin Road,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
415639,Bodmin Road,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
415639,Bodmin Road,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
415639,Bodmin Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
415639,Bodmin Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
415639,Bodmin Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
415639,Bodmin Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
415639,Bodmin Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.28
415639,Bodmin Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.73
415639,Bodmin Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.82
415639,Bodmin Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
415639,Bodmin Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
415639,Bodmin Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
415639,Bodmin Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,30.4
415639,Bodmin Road,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
415639,Bodmin Road,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
415639,Bodmin Road,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
415639,Bodmin Road,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
415639,Bodmin Road,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
415639,Bodmin Road,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
415639,Bodmin Road,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.05
415639,Bodmin Road,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.13
415639,Bodmin Road,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.47
415639,Bodmin Road,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
415639,Bodmin Road,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
415639,Bodmin Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
415639,Bodmin Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
415639,Bodmin Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
415639,Bodmin Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
415639,Bodmin Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.43
415639,Bodmin Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.36
415639,Bodmin Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.81
415639,Bodmin Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.41
415639,Bodmin Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
415639,Bodmin Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
415639,Bodmin Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,30.4
415639,Bodmin Road,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
415639,Bodmin Road,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
415639,Bodmin Road,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
415639,Bodmin Road,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
415639,Bodmin Road,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
415639,Bodmin Road,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
415639,Bodmin Road,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.01
415639,Bodmin Road,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.91
415639,Bodmin Road,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.8
415639,Bodmin Road,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
415639,Bodmin Road,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
415639,Bodmin Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
415639,Bodmin Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
415639,Bodmin Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
415639,Bodmin Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
415639,Bodmin Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
415639,Bodmin Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.66
415639,Bodmin Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
415639,Bodmin Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.57
415639,Bodmin Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
415639,Bodmin Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
415639,Bodmin Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
415639,Bodmin Road,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
415639,Bodmin Road,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
415639,Bodmin Road,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
415639,Bodmin Road,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
415639,Bodmin Road,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
415639,Bodmin Road,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
415639,Bodmin Road,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.02
415639,Bodmin Road,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.2
415639,Bodmin Road,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
415639,Bodmin Road,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
415639,Bodmin Road,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
415639,Bodmin Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
415639,Bodmin Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
415639,Bodmin Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
415639,Bodmin Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
415639,Bodmin Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
415639,Bodmin Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.97
415639,Bodmin Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.35
415639,Bodmin Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
415639,Bodmin Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
415639,Bodmin Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
415639,Bodmin Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
415639,Bodmin Road,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
415639,Bodmin Road,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
415639,Bodmin Road,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
415639,Bodmin Road,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
415639,Bodmin Road,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
415639,Bodmin Road,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
415639,Bodmin Road,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.67
415639,Bodmin Road,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.04
415639,Bodmin Road,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
415639,Bodmin Road,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
415639,Bodmin Road,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
415639,Bodmin Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
415639,Bodmin Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
415639,Bodmin Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
415639,Bodmin Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
415639,Bodmin Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
415639,Bodmin Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.27
415639,Bodmin Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.61
415639,Bodmin Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.15
415639,Bodmin Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
415639,Bodmin Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
415639,Bodmin Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,34.2
415639,Bodmin Road,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
415639,Bodmin Road,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
415639,Bodmin Road,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
415639,Bodmin Road,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
415639,Bodmin Road,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
415639,Bodmin Road,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
415639,Bodmin Road,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.46
415639,Bodmin Road,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.02
415639,Bodmin Road,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.89
415639,Bodmin Road,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
415639,Bodmin Road,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
415639,Bodmin Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
415639,Bodmin Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
415639,Bodmin Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
415639,Bodmin Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
415639,Bodmin Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
415639,Bodmin Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.16
415639,Bodmin Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.91
415639,Bodmin Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.39
415639,Bodmin Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
415639,Bodmin Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
415639,Bodmin Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
415639,Bodmin Road,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
415639,Bodmin Road,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
415639,Bodmin Road,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
415639,Bodmin Road,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
415639,Bodmin Road,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
415639,Bodmin Road,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
415639,Bodmin Road,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
415639,Bodmin Road,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.78
415639,Bodmin Road,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.82
415639,Bodmin Road,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
415639,Bodmin Road,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
415639,Bodmin Road,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
415639,Bodmin Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
415639,Bodmin Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
415639,Bodmin Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
415639,Bodmin Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
415639,Bodmin Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
415639,Bodmin Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
415639,Bodmin Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.75
415639,Bodmin Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.0
415639,Bodmin Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
415639,Bodmin Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
415639,Bodmin Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
415639,Bodmin Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
415639,Bodmin Road,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
415639,Bodmin Road,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
415639,Bodmin Road,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
415639,Bodmin Road,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
415639,Bodmin Road,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
415639,Bodmin Road,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
415639,Bodmin Road,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
415639,Bodmin Road,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.18
415639,Bodmin Road,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.27
415639,Bodmin Road,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.43
415639,Bodmin Road,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
415639,Bodmin Road,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
415639,Bodmin Road,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
415639,Bodmin Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
415639,Bodmin Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
415639,Bodmin Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
415639,Bodmin Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
415639,Bodmin Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
415639,Bodmin Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
415639,Bodmin Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.4
415639,Bodmin Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.93
415639,Bodmin Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.46
415639,Bodmin Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
415639,Bodmin Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
415639,Bodmin Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
415639,Bodmin Road,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
415639,Bodmin Road,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
415639,Bodmin Road,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
415639,Bodmin Road,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
415639,Bodmin Road,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
415639,Bodmin Road,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.27
415639,Bodmin Road,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
415639,Bodmin Road,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.55
415639,Bodmin Road,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
415639,Bodmin Road,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
415639,Bodmin Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
415639,Bodmin Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
415639,Bodmin Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
415639,Bodmin Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
415639,Bodmin Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
415639,Bodmin Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.77
415639,Bodmin Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.12
415639,Bodmin Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.65
415639,Bodmin Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
415639,Bodmin Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
415639,Bodmin Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,34.6
415639,Bodmin Road,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
415639,Bodmin Road,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
415639,Bodmin Road,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
415639,Bodmin Road,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
415639,Bodmin Road,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
415639,Bodmin Road,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
415639,Bodmin Road,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
415639,Bodmin Road,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
415639,Bodmin Road,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.49
415639,Bodmin Road,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.64
415639,Bodmin Road,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.98
415639,Bodmin Road,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
415639,Bodmin Road,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
415639,Bodmin Road,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
415639,Bodmin Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
415639,Bodmin Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
415639,Bodmin Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
415639,Bodmin Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
415639,Bodmin Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.68
415639,Bodmin Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.92
415639,Bodmin Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
415639,Bodmin Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
415639,Bodmin Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
415639,Bodmin Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,34.7
415639,Bodmin Road,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
415639,Bodmin Road,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
415639,Bodmin Road,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
415639,Bodmin Road,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
415639,Bodmin Road,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
415639,Bodmin Road,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
415639,Bodmin Road,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
415639,Bodmin Road,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.39
415639,Bodmin Road,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.39
415639,Bodmin Road,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.77
415639,Bodmin Road,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
415639,Bodmin Road,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
415639,Bodmin Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
415639,Bodmin Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
415639,Bodmin Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
415639,Bodmin Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
415639,Bodmin Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
415639,Bodmin Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
415639,Bodmin Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.91
415639,Bodmin Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.9
415639,Bodmin Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
415639,Bodmin Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
415639,Bodmin Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
415639,Bodmin Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,34.8
415639,Bodmin Road,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
415639,Bodmin Road,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
415639,Bodmin Road,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
415639,Bodmin Road,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
415639,Bodmin Road,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
415639,Bodmin Road,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
415639,Bodmin Road,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
415639,Bodmin Road,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.99
415639,Bodmin Road,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.44
415639,Bodmin Road,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.69
415639,Bodmin Road,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
415639,Bodmin Road,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
415639,Bodmin Road,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
415639,Bodmin Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
415639,Bodmin Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
415639,Bodmin Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
415639,Bodmin Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
415639,Bodmin Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
415639,Bodmin Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
415639,Bodmin Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.46
415639,Bodmin Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.13
415639,Bodmin Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.03
415639,Bodmin Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
415639,Bodmin Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
415639,Bodmin Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,34.9
415639,Bodmin Road,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
415639,Bodmin Road,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
415639,Bodmin Road,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
415639,Bodmin Road,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
