Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
415639,Bodmin Road,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
415639,Bodmin Road,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
415639,Bodmin Road,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.05
415639,Bodmin Road,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.66
415639,Bodmin Road,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.17
415639,Bodmin Road,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
415639,Bodmin Road,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
415639,Bodmin Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
415639,Bodmin Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
415639,Bodmin Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
415639,Bodmin Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
415639,Bodmin Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
415639,Bodmin Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.32
415639,Bodmin Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.36
415639,Bodmin Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
415639,Bodmin Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
415639,Bodmin Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
415639,Bodmin Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,35.0
415639,Bodmin Road,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
415639,Bodmin Road,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
415639,Bodmin Road,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
415639,Bodmin Road,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
415639,Bodmin Road,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
415639,Bodmin Road,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
415639,Bodmin Road,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
415639,Bodmin Road,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
415639,Bodmin Road,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
415639,Bodmin Road,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.41
415639,Bodmin Road,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.95
415639,Bodmin Road,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.42
415639,Bodmin Road,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
415639,Bodmin Road,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
415639,Bodmin Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
415639,Bodmin Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
415639,Bodmin Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
415639,Bodmin Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
415639,Bodmin Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
415639,Bodmin Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
415639,Bodmin Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.6
415639,Bodmin Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.66
415639,Bodmin Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.64
415639,Bodmin Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
415639,Bodmin Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
415639,Bodmin Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,35.1
415639,Bodmin Road,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
415639,Bodmin Road,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
415639,Bodmin Road,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
415639,Bodmin Road,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
415639,Bodmin Road,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
415639,Bodmin Road,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
415639,Bodmin Road,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
415639,Bodmin Road,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
415639,Bodmin Road,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
415639,Bodmin Road,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.86
415639,Bodmin Road,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.34
415639,Bodmin Road,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
415639,Bodmin Road,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
415639,Bodmin Road,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
415639,Bodmin Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
415639,Bodmin Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
415639,Bodmin Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
415639,Bodmin Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.95
415639,Bodmin Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
415639,Bodmin Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
415639,Bodmin Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
415639,Bodmin Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
415639,Bodmin Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
415639,Bodmin Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.52
415639,Bodmin Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.96
415639,Bodmin Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.88
415639,Bodmin Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
415639,Bodmin Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
415639,Bodmin Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,35.1
415639,Bodmin Road,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
415639,Bodmin Road,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
415639,Bodmin Road,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
415639,Bodmin Road,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
415639,Bodmin Road,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
415639,Bodmin Road,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
415639,Bodmin Road,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
415639,Bodmin Road,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
415639,Bodmin Road,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
415639,Bodmin Road,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.42
415639,Bodmin Road,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.63
415639,Bodmin Road,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
415639,Bodmin Road,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
415639,Bodmin Road,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
415639,Bodmin Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
415639,Bodmin Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
415639,Bodmin Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
415639,Bodmin Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
415639,Bodmin Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
415639,Bodmin Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
415639,Bodmin Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
415639,Bodmin Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
415639,Bodmin Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
415639,Bodmin Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.33
415639,Bodmin Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.99
415639,Bodmin Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.26
415639,Bodmin Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.75
415639,Bodmin Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
415639,Bodmin Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
415639,Bodmin Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,35.2
415639,Bodmin Road,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
415639,Bodmin Road,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
415639,Bodmin Road,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
415639,Bodmin Road,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
415639,Bodmin Road,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
415639,Bodmin Road,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
415639,Bodmin Road,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
415639,Bodmin Road,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.23
415639,Bodmin Road,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.79
415639,Bodmin Road,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.99
415639,Bodmin Road,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
415639,Bodmin Road,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
415639,Bodmin Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.57
415639,Bodmin Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
415639,Bodmin Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
415639,Bodmin Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
415639,Bodmin Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
415639,Bodmin Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
415639,Bodmin Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
415639,Bodmin Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
415639,Bodmin Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
415639,Bodmin Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.53
415639,Bodmin Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.71
415639,Bodmin Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.03
415639,Bodmin Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
415639,Bodmin Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
415639,Bodmin Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,35.3
415639,Bodmin Road,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
415639,Bodmin Road,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
415639,Bodmin Road,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
415639,Bodmin Road,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
415639,Bodmin Road,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
415639,Bodmin Road,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
415639,Bodmin Road,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
415639,Bodmin Road,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
415639,Bodmin Road,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.66
415639,Bodmin Road,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.85
415639,Bodmin Road,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.22
415639,Bodmin Road,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
415639,Bodmin Road,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
415639,Bodmin Road,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
415639,Bodmin Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
415639,Bodmin Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
415639,Bodmin Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
415639,Bodmin Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
415639,Bodmin Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
415639,Bodmin Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
415639,Bodmin Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
415639,Bodmin Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.29
415639,Bodmin Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.67
415639,Bodmin Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.02
415639,Bodmin Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
415639,Bodmin Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
415639,Bodmin Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
415639,Bodmin Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,35.4
415639,Bodmin Road,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
415639,Bodmin Road,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
415639,Bodmin Road,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
415639,Bodmin Road,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
415639,Bodmin Road,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
415639,Bodmin Road,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
415639,Bodmin Road,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,3.88
415639,Bodmin Road,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.63
415639,Bodmin Road,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.98
415639,Bodmin Road,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
415639,Bodmin Road,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
415639,Bodmin Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
415639,Bodmin Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
415639,Bodmin Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
415639,Bodmin Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
415639,Bodmin Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
415639,Bodmin Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
415639,Bodmin Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
415639,Bodmin Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.26
415639,Bodmin Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.29
415639,Bodmin Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.63
415639,Bodmin Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.24
415639,Bodmin Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
415639,Bodmin Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
415639,Bodmin Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,35.4
415639,Bodmin Road,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
415639,Bodmin Road,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
415639,Bodmin Road,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
415639,Bodmin Road,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
415639,Bodmin Road,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
415639,Bodmin Road,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
415639,Bodmin Road,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.06
415639,Bodmin Road,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.92
415639,Bodmin Road,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.98
415639,Bodmin Road,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
415639,Bodmin Road,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
415639,Bodmin Road,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
415639,Bodmin Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
415639,Bodmin Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.92
415639,Bodmin Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
415639,Bodmin Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
415639,Bodmin Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
415639,Bodmin Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
415639,Bodmin Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
415639,Bodmin Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.8
415639,Bodmin Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.19
415639,Bodmin Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.32
415639,Bodmin Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.47
415639,Bodmin Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
415639,Bodmin Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
415639,Bodmin Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
415639,Bodmin Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,35.5
415639,Bodmin Road,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
415639,Bodmin Road,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
415639,Bodmin Road,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
415639,Bodmin Road,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
415639,Bodmin Road,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
415639,Bodmin Road,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.6
415639,Bodmin Road,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.78
415639,Bodmin Road,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.41
415639,Bodmin Road,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
415639,Bodmin Road,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
415639,Bodmin Road,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
415639,Bodmin Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
415639,Bodmin Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
415639,Bodmin Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
415639,Bodmin Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
415639,Bodmin Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
415639,Bodmin Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
415639,Bodmin Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
415639,Bodmin Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.15
415639,Bodmin Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.3
415639,Bodmin Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
415639,Bodmin Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.58
415639,Bodmin Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.62
415639,Bodmin Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
415639,Bodmin Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
415639,Bodmin Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
415639,Bodmin Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,35.5
415639,Bodmin Road,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
415639,Bodmin Road,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
415639,Bodmin Road,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
415639,Bodmin Road,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
415639,Bodmin Road,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
415639,Bodmin Road,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
415639,Bodmin Road,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
415639,Bodmin Road,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,3.53
415639,Bodmin Road,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.09
415639,Bodmin Road,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
415639,Bodmin Road,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
415639,Bodmin Road,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
415639,Bodmin Road,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
415639,Bodmin Road,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
415639,Bodmin Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
415639,Bodmin Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
415639,Bodmin Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.28
415639,Bodmin Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
415639,Bodmin Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
415639,Bodmin Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
415639,Bodmin Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
415639,Bodmin Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
415639,Bodmin Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.75
415639,Bodmin Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.18
415639,Bodmin Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
415639,Bodmin Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
415639,Bodmin Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
415639,Bodmin Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,35.6
415639,Bodmin Road,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
415639,Bodmin Road,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
415639,Bodmin Road,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
415639,Bodmin Road,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
415639,Bodmin Road,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
415639,Bodmin Road,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
415639,Bodmin Road,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
415639,Bodmin Road,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,4.27
415639,Bodmin Road,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
415639,Bodmin Road,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.48
415639,Bodmin Road,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
415639,Bodmin Road,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
415639,Bodmin Road,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
415639,Bodmin Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
415639,Bodmin Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
415639,Bodmin Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
415639,Bodmin Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
415639,Bodmin Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
415639,Bodmin Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
415639,Bodmin Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
415639,Bodmin Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.39
415639,Bodmin Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
415639,Bodmin Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.87
415639,Bodmin Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.98
415639,Bodmin Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
415639,Bodmin Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
415639,Bodmin Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,35.6
415639,Bodmin Road,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
415639,Bodmin Road,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
415639,Bodmin Road,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
415639,Bodmin Road,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
415639,Bodmin Road,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
415639,Bodmin Road,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
415639,Bodmin Road,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
415639,Bodmin Road,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,4.42
415639,Bodmin Road,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.6
415639,Bodmin Road,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
415639,Bodmin Road,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
415639,Bodmin Road,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
415639,Bodmin Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
415639,Bodmin Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
415639,Bodmin Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
415639,Bodmin Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
415639,Bodmin Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
415639,Bodmin Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
415639,Bodmin Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
415639,Bodmin Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
415639,Bodmin Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.95
415639,Bodmin Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
415639,Bodmin Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.02
415639,Bodmin Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.52
415639,Bodmin Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
415639,Bodmin Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
415639,Bodmin Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,35.6
415639,Bodmin Road,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
415639,Bodmin Road,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
415639,Bodmin Road,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
415639,Bodmin Road,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
415639,Bodmin Road,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
415639,Bodmin Road,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
415639,Bodmin Road,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
415639,Bodmin Road,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.46
415639,Bodmin Road,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.47
415639,Bodmin Road,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.86
415639,Bodmin Road,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
415639,Bodmin Road,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
415639,Bodmin Road,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
415639,Bodmin Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
415639,Bodmin Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
415639,Bodmin Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
415639,Bodmin Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
415639,Bodmin Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
415639,Bodmin Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
415639,Bodmin Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.28
415639,Bodmin Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.96
415639,Bodmin Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.22
415639,Bodmin Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
415639,Bodmin Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
415639,Bodmin Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
415639,Bodmin Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,35.7
415639,Bodmin Road,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
415639,Bodmin Road,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
415639,Bodmin Road,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
415639,Bodmin Road,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
415639,Bodmin Road,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
415639,Bodmin Road,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
415639,Bodmin Road,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
415639,Bodmin Road,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,1.8
415639,Bodmin Road,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
415639,Bodmin Road,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.93
415639,Bodmin Road,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
415639,Bodmin Road,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
415639,Bodmin Road,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
415639,Bodmin Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
415639,Bodmin Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.56
415639,Bodmin Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
415639,Bodmin Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
415639,Bodmin Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
415639,Bodmin Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.44
415639,Bodmin Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.83
415639,Bodmin Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.33
415639,Bodmin Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
415639,Bodmin Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
415639,Bodmin Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
415639,Bodmin Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,35.7
415639,Bodmin Road,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
415639,Bodmin Road,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
415639,Bodmin Road,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
415639,Bodmin Road,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
415639,Bodmin Road,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
415639,Bodmin Road,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
415639,Bodmin Road,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
415639,Bodmin Road,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.55
415639,Bodmin Road,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.95
415639,Bodmin Road,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.07
415639,Bodmin Road,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
415639,Bodmin Road,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
415639,Bodmin Road,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
415639,Bodmin Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
415639,Bodmin Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
415639,Bodmin Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
415639,Bodmin Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.79
415639,Bodmin Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
415639,Bodmin Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
415639,Bodmin Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
415639,Bodmin Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
415639,Bodmin Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.43
415639,Bodmin Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.78
415639,Bodmin Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.11
415639,Bodmin Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
415639,Bodmin Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
415639,Bodmin Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,35.8
415639,Bodmin Road,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
415639,Bodmin Road,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
415639,Bodmin Road,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
415639,Bodmin Road,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
415639,Bodmin Road,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
415639,Bodmin Road,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
415639,Bodmin Road,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,3.3
415639,Bodmin Road,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.69
415639,Bodmin Road,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.21
415639,Bodmin Road,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
415639,Bodmin Road,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
