Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
415639,Bodmin Road,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
415639,Bodmin Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
415639,Bodmin Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
415639,Bodmin Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.86
415639,Bodmin Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
415639,Bodmin Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
415639,Bodmin Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
415639,Bodmin Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.61
415639,Bodmin Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.02
415639,Bodmin Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.53
415639,Bodmin Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.34
415639,Bodmin Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
415639,Bodmin Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
415639,Bodmin Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,35.8
415639,Bodmin Road,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
415639,Bodmin Road,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
415639,Bodmin Road,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
415639,Bodmin Road,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
415639,Bodmin Road,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
415639,Bodmin Road,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
415639,Bodmin Road,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,3.02
415639,Bodmin Road,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.28
415639,Bodmin Road,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
415639,Bodmin Road,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
415639,Bodmin Road,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
415639,Bodmin Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
415639,Bodmin Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
415639,Bodmin Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
415639,Bodmin Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
415639,Bodmin Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
415639,Bodmin Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
415639,Bodmin Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
415639,Bodmin Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
415639,Bodmin Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.16
415639,Bodmin Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.13
415639,Bodmin Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.1
415639,Bodmin Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
415639,Bodmin Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
415639,Bodmin Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
415639,Bodmin Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,35.7
415639,Bodmin Road,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
415639,Bodmin Road,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
415639,Bodmin Road,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
415639,Bodmin Road,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
415639,Bodmin Road,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
415639,Bodmin Road,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
415639,Bodmin Road,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.11
415639,Bodmin Road,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,3.9
415639,Bodmin Road,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.74
415639,Bodmin Road,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
415639,Bodmin Road,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
415639,Bodmin Road,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
415639,Bodmin Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
415639,Bodmin Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
415639,Bodmin Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.95
415639,Bodmin Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
415639,Bodmin Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
415639,Bodmin Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
415639,Bodmin Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
415639,Bodmin Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
415639,Bodmin Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.39
415639,Bodmin Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.54
415639,Bodmin Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.25
415639,Bodmin Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.01
415639,Bodmin Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
415639,Bodmin Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
415639,Bodmin Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,35.7
415639,Bodmin Road,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
415639,Bodmin Road,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
415639,Bodmin Road,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
415639,Bodmin Road,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
415639,Bodmin Road,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
415639,Bodmin Road,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
415639,Bodmin Road,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,3.44
415639,Bodmin Road,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.94
415639,Bodmin Road,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.15
415639,Bodmin Road,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
415639,Bodmin Road,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
415639,Bodmin Road,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
415639,Bodmin Road,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
415639,Bodmin Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
415639,Bodmin Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.1
415639,Bodmin Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
415639,Bodmin Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
415639,Bodmin Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
415639,Bodmin Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
415639,Bodmin Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
415639,Bodmin Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.76
415639,Bodmin Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.06
415639,Bodmin Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.06
415639,Bodmin Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
415639,Bodmin Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
415639,Bodmin Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
415639,Bodmin Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,35.6
415639,Bodmin Road,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
415639,Bodmin Road,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
415639,Bodmin Road,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
415639,Bodmin Road,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
415639,Bodmin Road,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
415639,Bodmin Road,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
415639,Bodmin Road,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.03
415639,Bodmin Road,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.3
415639,Bodmin Road,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
415639,Bodmin Road,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
415639,Bodmin Road,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
415639,Bodmin Road,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
415639,Bodmin Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
415639,Bodmin Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
415639,Bodmin Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
415639,Bodmin Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
415639,Bodmin Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
415639,Bodmin Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
415639,Bodmin Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
415639,Bodmin Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.88
415639,Bodmin Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.13
415639,Bodmin Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.84
415639,Bodmin Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.33
415639,Bodmin Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
415639,Bodmin Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
415639,Bodmin Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,35.6
415639,Bodmin Road,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
415639,Bodmin Road,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
415639,Bodmin Road,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
415639,Bodmin Road,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
415639,Bodmin Road,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
415639,Bodmin Road,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
415639,Bodmin Road,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.32
415639,Bodmin Road,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.98
415639,Bodmin Road,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.94
415639,Bodmin Road,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
415639,Bodmin Road,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
415639,Bodmin Road,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
415639,Bodmin Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
415639,Bodmin Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
415639,Bodmin Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.48
415639,Bodmin Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
415639,Bodmin Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
415639,Bodmin Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
415639,Bodmin Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
415639,Bodmin Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.96
415639,Bodmin Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.69
415639,Bodmin Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
415639,Bodmin Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.41
415639,Bodmin Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.42
415639,Bodmin Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
415639,Bodmin Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
415639,Bodmin Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,35.5
415639,Bodmin Road,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
415639,Bodmin Road,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
415639,Bodmin Road,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
415639,Bodmin Road,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
415639,Bodmin Road,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
415639,Bodmin Road,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
415639,Bodmin Road,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.42
415639,Bodmin Road,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.07
415639,Bodmin Road,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.53
415639,Bodmin Road,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
415639,Bodmin Road,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
415639,Bodmin Road,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
415639,Bodmin Road,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
415639,Bodmin Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
415639,Bodmin Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.73
415639,Bodmin Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
415639,Bodmin Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
415639,Bodmin Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
415639,Bodmin Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
415639,Bodmin Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.97
415639,Bodmin Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.31
415639,Bodmin Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.53
415639,Bodmin Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.64
415639,Bodmin Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
415639,Bodmin Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
415639,Bodmin Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
415639,Bodmin Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
415639,Bodmin Road,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,35.5
415639,Bodmin Road,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
415639,Bodmin Road,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
415639,Bodmin Road,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
415639,Bodmin Road,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
415639,Bodmin Road,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
415639,Bodmin Road,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
415639,Bodmin Road,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,1.28
415639,Bodmin Road,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.09
415639,Bodmin Road,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.69
415639,Bodmin Road,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
415639,Bodmin Road,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
415639,Bodmin Road,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
415639,Bodmin Road,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
415639,Bodmin Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.84
415639,Bodmin Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.15
415639,Bodmin Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
415639,Bodmin Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
415639,Bodmin Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
415639,Bodmin Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.5
415639,Bodmin Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.88
415639,Bodmin Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.44
415639,Bodmin Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.02
415639,Bodmin Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.37
415639,Bodmin Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.36
415639,Bodmin Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
415639,Bodmin Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
415639,Bodmin Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
415639,Bodmin Road,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,35.4
415639,Bodmin Road,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
415639,Bodmin Road,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
415639,Bodmin Road,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
415639,Bodmin Road,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
415639,Bodmin Road,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
415639,Bodmin Road,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
415639,Bodmin Road,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.82
415639,Bodmin Road,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
415639,Bodmin Road,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.78
415639,Bodmin Road,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
415639,Bodmin Road,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
415639,Bodmin Road,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
415639,Bodmin Road,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
415639,Bodmin Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
415639,Bodmin Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
415639,Bodmin Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.26
415639,Bodmin Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
415639,Bodmin Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
415639,Bodmin Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
415639,Bodmin Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.0
415639,Bodmin Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.16
415639,Bodmin Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.81
415639,Bodmin Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
415639,Bodmin Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.75
415639,Bodmin Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.08
415639,Bodmin Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.23
415639,Bodmin Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
415639,Bodmin Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
415639,Bodmin Road,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,35.4
415639,Bodmin Road,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
415639,Bodmin Road,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
415639,Bodmin Road,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
415639,Bodmin Road,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
415639,Bodmin Road,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
415639,Bodmin Road,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
415639,Bodmin Road,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.77
415639,Bodmin Road,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
415639,Bodmin Road,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.4
415639,Bodmin Road,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
415639,Bodmin Road,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
415639,Bodmin Road,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
415639,Bodmin Road,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
415639,Bodmin Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
415639,Bodmin Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
415639,Bodmin Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.66
415639,Bodmin Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.56
415639,Bodmin Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
415639,Bodmin Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
415639,Bodmin Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
415639,Bodmin Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
415639,Bodmin Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.19
415639,Bodmin Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.04
415639,Bodmin Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.96
415639,Bodmin Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.69
415639,Bodmin Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
415639,Bodmin Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
415639,Bodmin Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
415639,Bodmin Road,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,35.3
415639,Bodmin Road,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
415639,Bodmin Road,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
415639,Bodmin Road,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
415639,Bodmin Road,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
415639,Bodmin Road,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
415639,Bodmin Road,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
415639,Bodmin Road,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.7
415639,Bodmin Road,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
415639,Bodmin Road,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
415639,Bodmin Road,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
415639,Bodmin Road,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
415639,Bodmin Road,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
415639,Bodmin Road,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
415639,Bodmin Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
415639,Bodmin Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.69
415639,Bodmin Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.31
415639,Bodmin Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
415639,Bodmin Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
415639,Bodmin Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
415639,Bodmin Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
415639,Bodmin Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.56
415639,Bodmin Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.01
415639,Bodmin Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
415639,Bodmin Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.67
415639,Bodmin Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.86
415639,Bodmin Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
415639,Bodmin Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
415639,Bodmin Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,35.2
415639,Bodmin Road,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
415639,Bodmin Road,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
415639,Bodmin Road,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
415639,Bodmin Road,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
415639,Bodmin Road,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
415639,Bodmin Road,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
415639,Bodmin Road,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.45
415639,Bodmin Road,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.78
415639,Bodmin Road,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
415639,Bodmin Road,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
415639,Bodmin Road,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
415639,Bodmin Road,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
415639,Bodmin Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
415639,Bodmin Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.21
415639,Bodmin Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.46
415639,Bodmin Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
415639,Bodmin Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
415639,Bodmin Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
415639,Bodmin Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.0
415639,Bodmin Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.49
415639,Bodmin Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.46
415639,Bodmin Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
415639,Bodmin Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.69
415639,Bodmin Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.51
415639,Bodmin Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
415639,Bodmin Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
415639,Bodmin Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
415639,Bodmin Road,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,35.1
415639,Bodmin Road,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
415639,Bodmin Road,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
415639,Bodmin Road,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
415639,Bodmin Road,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
415639,Bodmin Road,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
415639,Bodmin Road,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
415639,Bodmin Road,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.52
415639,Bodmin Road,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.94
415639,Bodmin Road,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
415639,Bodmin Road,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
415639,Bodmin Road,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
415639,Bodmin Road,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
415639,Bodmin Road,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
415639,Bodmin Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
415639,Bodmin Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.75
415639,Bodmin Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
415639,Bodmin Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
415639,Bodmin Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
415639,Bodmin Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.6
415639,Bodmin Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.29
415639,Bodmin Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.25
415639,Bodmin Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.78
415639,Bodmin Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.03
415639,Bodmin Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
415639,Bodmin Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
415639,Bodmin Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,35.0
415639,Bodmin Road,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
415639,Bodmin Road,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
415639,Bodmin Road,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
415639,Bodmin Road,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
415639,Bodmin Road,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
415639,Bodmin Road,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
415639,Bodmin Road,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.49
415639,Bodmin Road,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
415639,Bodmin Road,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.48
415639,Bodmin Road,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
415639,Bodmin Road,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
415639,Bodmin Road,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
415639,Bodmin Road,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
415639,Bodmin Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
415639,Bodmin Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
415639,Bodmin Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.06
415639,Bodmin Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.4
415639,Bodmin Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
415639,Bodmin Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
415639,Bodmin Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
415639,Bodmin Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
415639,Bodmin Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.83
415639,Bodmin Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
415639,Bodmin Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.11
415639,Bodmin Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.62
415639,Bodmin Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
415639,Bodmin Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
415639,Bodmin Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
415639,Bodmin Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,34.9
415639,Bodmin Road,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
415639,Bodmin Road,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
415639,Bodmin Road,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
415639,Bodmin Road,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
415639,Bodmin Road,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
415639,Bodmin Road,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.94
415639,Bodmin Road,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.78
415639,Bodmin Road,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.08
415639,Bodmin Road,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
415639,Bodmin Road,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
415639,Bodmin Road,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
415639,Bodmin Road,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
415639,Bodmin Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.9
415639,Bodmin Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.31
415639,Bodmin Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
415639,Bodmin Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
415639,Bodmin Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
415639,Bodmin Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
415639,Bodmin Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.29
415639,Bodmin Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.65
415639,Bodmin Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
415639,Bodmin Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.75
415639,Bodmin Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.21
415639,Bodmin Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
415639,Bodmin Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
415639,Bodmin Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,34.9
415639,Bodmin Road,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
415639,Bodmin Road,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
415639,Bodmin Road,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
415639,Bodmin Road,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
415639,Bodmin Road,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
415639,Bodmin Road,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
415639,Bodmin Road,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.1
415639,Bodmin Road,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.3
415639,Bodmin Road,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
415639,Bodmin Road,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
415639,Bodmin Road,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
415639,Bodmin Road,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
415639,Bodmin Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
415639,Bodmin Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
415639,Bodmin Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.45
415639,Bodmin Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
