Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
415639,Bodmin Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
415639,Bodmin Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
415639,Bodmin Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
415639,Bodmin Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.4
415639,Bodmin Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.25
415639,Bodmin Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.71
415639,Bodmin Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
415639,Bodmin Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
415639,Bodmin Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
415639,Bodmin Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,34.8
415639,Bodmin Road,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
415639,Bodmin Road,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
415639,Bodmin Road,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
415639,Bodmin Road,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
415639,Bodmin Road,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
415639,Bodmin Road,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
415639,Bodmin Road,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.74
415639,Bodmin Road,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
415639,Bodmin Road,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
415639,Bodmin Road,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
415639,Bodmin Road,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
415639,Bodmin Road,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
415639,Bodmin Road,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
415639,Bodmin Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
415639,Bodmin Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.3
415639,Bodmin Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
415639,Bodmin Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
415639,Bodmin Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
415639,Bodmin Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
415639,Bodmin Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
415639,Bodmin Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.16
415639,Bodmin Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.23
415639,Bodmin Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.67
415639,Bodmin Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
415639,Bodmin Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
415639,Bodmin Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
415639,Bodmin Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,34.7
415639,Bodmin Road,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
415639,Bodmin Road,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
415639,Bodmin Road,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
415639,Bodmin Road,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
415639,Bodmin Road,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
415639,Bodmin Road,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
415639,Bodmin Road,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.63
415639,Bodmin Road,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.56
415639,Bodmin Road,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.88
415639,Bodmin Road,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
415639,Bodmin Road,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
415639,Bodmin Road,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
415639,Bodmin Road,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
415639,Bodmin Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
415639,Bodmin Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
415639,Bodmin Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
415639,Bodmin Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
415639,Bodmin Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
415639,Bodmin Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
415639,Bodmin Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
415639,Bodmin Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.0
415639,Bodmin Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.06
415639,Bodmin Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.51
415639,Bodmin Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.09
415639,Bodmin Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
415639,Bodmin Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
415639,Bodmin Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,34.6
415639,Bodmin Road,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
415639,Bodmin Road,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
415639,Bodmin Road,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
415639,Bodmin Road,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
415639,Bodmin Road,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
415639,Bodmin Road,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
415639,Bodmin Road,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.79
415639,Bodmin Road,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.04
415639,Bodmin Road,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.74
415639,Bodmin Road,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
415639,Bodmin Road,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
415639,Bodmin Road,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
415639,Bodmin Road,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
415639,Bodmin Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
415639,Bodmin Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
415639,Bodmin Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
415639,Bodmin Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
415639,Bodmin Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
415639,Bodmin Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
415639,Bodmin Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.28
415639,Bodmin Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.66
415639,Bodmin Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.1
415639,Bodmin Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.1
415639,Bodmin Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
415639,Bodmin Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
415639,Bodmin Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
415639,Bodmin Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
415639,Bodmin Road,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
415639,Bodmin Road,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
415639,Bodmin Road,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
415639,Bodmin Road,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
415639,Bodmin Road,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
415639,Bodmin Road,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.53
415639,Bodmin Road,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,4.4
415639,Bodmin Road,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.52
415639,Bodmin Road,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
415639,Bodmin Road,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
415639,Bodmin Road,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
415639,Bodmin Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
415639,Bodmin Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
415639,Bodmin Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
415639,Bodmin Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
415639,Bodmin Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
415639,Bodmin Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.34
415639,Bodmin Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.3
415639,Bodmin Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.74
415639,Bodmin Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.56
415639,Bodmin Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
415639,Bodmin Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
415639,Bodmin Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
415639,Bodmin Road,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
415639,Bodmin Road,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
415639,Bodmin Road,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
415639,Bodmin Road,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
415639,Bodmin Road,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
415639,Bodmin Road,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.02
415639,Bodmin Road,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.66
415639,Bodmin Road,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.26
415639,Bodmin Road,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
415639,Bodmin Road,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
415639,Bodmin Road,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
415639,Bodmin Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
415639,Bodmin Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
415639,Bodmin Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
415639,Bodmin Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
415639,Bodmin Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
415639,Bodmin Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
415639,Bodmin Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-13.37
415639,Bodmin Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.04
415639,Bodmin Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.69
415639,Bodmin Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.04
415639,Bodmin Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
415639,Bodmin Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
415639,Bodmin Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
415639,Bodmin Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
415639,Bodmin Road,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
415639,Bodmin Road,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
415639,Bodmin Road,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.55
415639,Bodmin Road,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
415639,Bodmin Road,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.3
415639,Bodmin Road,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.16
415639,Bodmin Road,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.99
415639,Bodmin Road,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
415639,Bodmin Road,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
415639,Bodmin Road,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
415639,Bodmin Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
415639,Bodmin Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
415639,Bodmin Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
415639,Bodmin Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
415639,Bodmin Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
415639,Bodmin Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
415639,Bodmin Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-14.16
415639,Bodmin Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.66
415639,Bodmin Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.99
415639,Bodmin Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.11
415639,Bodmin Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
415639,Bodmin Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
415639,Bodmin Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
415639,Bodmin Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
415639,Bodmin Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
415639,Bodmin Road,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
415639,Bodmin Road,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
415639,Bodmin Road,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.13
415639,Bodmin Road,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
415639,Bodmin Road,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
415639,Bodmin Road,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,1.59
415639,Bodmin Road,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.31
415639,Bodmin Road,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.68
415639,Bodmin Road,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
415639,Bodmin Road,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
415639,Bodmin Road,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
415639,Bodmin Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
415639,Bodmin Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
415639,Bodmin Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
415639,Bodmin Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
415639,Bodmin Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
415639,Bodmin Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
415639,Bodmin Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
415639,Bodmin Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.8
415639,Bodmin Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.38
415639,Bodmin Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.99
415639,Bodmin Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.78
415639,Bodmin Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
415639,Bodmin Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
415639,Bodmin Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,34.2
415639,Bodmin Road,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
415639,Bodmin Road,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
415639,Bodmin Road,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
415639,Bodmin Road,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
415639,Bodmin Road,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
415639,Bodmin Road,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.42
415639,Bodmin Road,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
415639,Bodmin Road,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.49
415639,Bodmin Road,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
415639,Bodmin Road,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
415639,Bodmin Road,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
415639,Bodmin Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
415639,Bodmin Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
415639,Bodmin Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
415639,Bodmin Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
415639,Bodmin Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
415639,Bodmin Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.76
415639,Bodmin Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.92
415639,Bodmin Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.84
415639,Bodmin Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.81
415639,Bodmin Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
415639,Bodmin Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
415639,Bodmin Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
415639,Bodmin Road,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
415639,Bodmin Road,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
415639,Bodmin Road,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
415639,Bodmin Road,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
415639,Bodmin Road,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.02
415639,Bodmin Road,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.3
415639,Bodmin Road,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
415639,Bodmin Road,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
415639,Bodmin Road,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
415639,Bodmin Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
415639,Bodmin Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
415639,Bodmin Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
415639,Bodmin Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
415639,Bodmin Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
415639,Bodmin Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
415639,Bodmin Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.11
415639,Bodmin Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.32
415639,Bodmin Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.8
415639,Bodmin Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.83
415639,Bodmin Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
415639,Bodmin Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
415639,Bodmin Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
415639,Bodmin Road,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
415639,Bodmin Road,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
415639,Bodmin Road,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
415639,Bodmin Road,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
415639,Bodmin Road,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.42
415639,Bodmin Road,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.12
415639,Bodmin Road,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.16
415639,Bodmin Road,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
415639,Bodmin Road,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
415639,Bodmin Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
415639,Bodmin Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
415639,Bodmin Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
415639,Bodmin Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
415639,Bodmin Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
415639,Bodmin Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
415639,Bodmin Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
415639,Bodmin Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
415639,Bodmin Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.25
415639,Bodmin Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.44
415639,Bodmin Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.02
415639,Bodmin Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
415639,Bodmin Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
415639,Bodmin Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
415639,Bodmin Road,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
415639,Bodmin Road,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
415639,Bodmin Road,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
415639,Bodmin Road,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.73
415639,Bodmin Road,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,1.03
415639,Bodmin Road,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
415639,Bodmin Road,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
415639,Bodmin Road,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
415639,Bodmin Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
415639,Bodmin Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
415639,Bodmin Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
415639,Bodmin Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
415639,Bodmin Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
415639,Bodmin Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
415639,Bodmin Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.96
415639,Bodmin Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
415639,Bodmin Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.81
415639,Bodmin Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
415639,Bodmin Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
415639,Bodmin Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
415639,Bodmin Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
415639,Bodmin Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
415639,Bodmin Road,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
415639,Bodmin Road,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
415639,Bodmin Road,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
415639,Bodmin Road,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
415639,Bodmin Road,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
415639,Bodmin Road,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.39
415639,Bodmin Road,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.07
415639,Bodmin Road,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.76
415639,Bodmin Road,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
415639,Bodmin Road,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
415639,Bodmin Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
415639,Bodmin Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
415639,Bodmin Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
415639,Bodmin Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
415639,Bodmin Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.7
415639,Bodmin Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
415639,Bodmin Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.69
415639,Bodmin Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
415639,Bodmin Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
415639,Bodmin Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
415639,Bodmin Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
415639,Bodmin Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,33.7
415639,Bodmin Road,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
415639,Bodmin Road,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
415639,Bodmin Road,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
415639,Bodmin Road,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
415639,Bodmin Road,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
415639,Bodmin Road,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.72
415639,Bodmin Road,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.87
415639,Bodmin Road,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.97
415639,Bodmin Road,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
415639,Bodmin Road,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
415639,Bodmin Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
415639,Bodmin Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
415639,Bodmin Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
415639,Bodmin Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
415639,Bodmin Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
415639,Bodmin Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.83
415639,Bodmin Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.53
415639,Bodmin Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.84
415639,Bodmin Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
415639,Bodmin Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
415639,Bodmin Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
415639,Bodmin Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
415639,Bodmin Road,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
415639,Bodmin Road,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
415639,Bodmin Road,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
415639,Bodmin Road,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
415639,Bodmin Road,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
415639,Bodmin Road,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.17
415639,Bodmin Road,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.23
415639,Bodmin Road,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.33
415639,Bodmin Road,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
415639,Bodmin Road,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
415639,Bodmin Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
415639,Bodmin Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
415639,Bodmin Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.46
415639,Bodmin Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
415639,Bodmin Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
415639,Bodmin Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.62
415639,Bodmin Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.75
415639,Bodmin Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.89
415639,Bodmin Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
415639,Bodmin Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
415639,Bodmin Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
415639,Bodmin Road,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
415639,Bodmin Road,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
415639,Bodmin Road,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
415639,Bodmin Road,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
415639,Bodmin Road,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
415639,Bodmin Road,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.33
415639,Bodmin Road,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.63
415639,Bodmin Road,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.49
415639,Bodmin Road,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
415639,Bodmin Road,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
415639,Bodmin Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
415639,Bodmin Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
415639,Bodmin Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
415639,Bodmin Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
415639,Bodmin Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
415639,Bodmin Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.63
