Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
415639,Bodmin Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.42
415639,Bodmin Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
415639,Bodmin Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
415639,Bodmin Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
415639,Bodmin Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
415639,Bodmin Road,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
415639,Bodmin Road,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
415639,Bodmin Road,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
415639,Bodmin Road,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
415639,Bodmin Road,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.3
415639,Bodmin Road,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.87
415639,Bodmin Road,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.89
415639,Bodmin Road,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
415639,Bodmin Road,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
415639,Bodmin Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
415639,Bodmin Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
415639,Bodmin Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
415639,Bodmin Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
415639,Bodmin Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
415639,Bodmin Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.79
415639,Bodmin Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
415639,Bodmin Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.65
415639,Bodmin Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
415639,Bodmin Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
415639,Bodmin Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,33.2
415639,Bodmin Road,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
415639,Bodmin Road,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
415639,Bodmin Road,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
415639,Bodmin Road,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
415639,Bodmin Road,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
415639,Bodmin Road,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.62
415639,Bodmin Road,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.42
415639,Bodmin Road,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.3
415639,Bodmin Road,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
415639,Bodmin Road,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
415639,Bodmin Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
415639,Bodmin Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
415639,Bodmin Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
415639,Bodmin Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
415639,Bodmin Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
415639,Bodmin Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
415639,Bodmin Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
415639,Bodmin Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
415639,Bodmin Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
415639,Bodmin Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
415639,Bodmin Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
415639,Bodmin Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
415639,Bodmin Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
415639,Bodmin Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
415639,Bodmin Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
415639,Bodmin Road,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
415639,Bodmin Road,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
415639,Bodmin Road,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
415639,Bodmin Road,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
415639,Bodmin Road,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
415639,Bodmin Road,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.69
415639,Bodmin Road,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.19
415639,Bodmin Road,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.54
415639,Bodmin Road,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
415639,Bodmin Road,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
415639,Bodmin Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
415639,Bodmin Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
415639,Bodmin Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
415639,Bodmin Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
415639,Bodmin Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
415639,Bodmin Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
415639,Bodmin Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
415639,Bodmin Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.46
415639,Bodmin Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
415639,Bodmin Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.73
415639,Bodmin Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
415639,Bodmin Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
415639,Bodmin Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
415639,Bodmin Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
415639,Bodmin Road,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
415639,Bodmin Road,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
415639,Bodmin Road,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
415639,Bodmin Road,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
415639,Bodmin Road,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
415639,Bodmin Road,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.66
415639,Bodmin Road,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.06
415639,Bodmin Road,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.26
415639,Bodmin Road,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
415639,Bodmin Road,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
415639,Bodmin Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
415639,Bodmin Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
415639,Bodmin Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
415639,Bodmin Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
415639,Bodmin Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
415639,Bodmin Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.31
415639,Bodmin Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
415639,Bodmin Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.94
415639,Bodmin Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
415639,Bodmin Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
415639,Bodmin Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
415639,Bodmin Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
415639,Bodmin Road,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
415639,Bodmin Road,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
415639,Bodmin Road,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
415639,Bodmin Road,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
415639,Bodmin Road,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
415639,Bodmin Road,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.14
415639,Bodmin Road,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.89
415639,Bodmin Road,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.71
415639,Bodmin Road,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
415639,Bodmin Road,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
415639,Bodmin Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
415639,Bodmin Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
415639,Bodmin Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.04
415639,Bodmin Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
415639,Bodmin Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
415639,Bodmin Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.73
415639,Bodmin Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.76
415639,Bodmin Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.17
415639,Bodmin Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
415639,Bodmin Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
415639,Bodmin Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
415639,Bodmin Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,32.7
415639,Bodmin Road,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
415639,Bodmin Road,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
415639,Bodmin Road,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
415639,Bodmin Road,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
415639,Bodmin Road,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
415639,Bodmin Road,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
415639,Bodmin Road,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.87
415639,Bodmin Road,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.17
415639,Bodmin Road,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.12
415639,Bodmin Road,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
415639,Bodmin Road,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
415639,Bodmin Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.24
415639,Bodmin Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
415639,Bodmin Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
415639,Bodmin Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
415639,Bodmin Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
415639,Bodmin Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.27
415639,Bodmin Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
415639,Bodmin Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.74
415639,Bodmin Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
415639,Bodmin Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
415639,Bodmin Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
415639,Bodmin Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
415639,Bodmin Road,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
415639,Bodmin Road,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
415639,Bodmin Road,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
415639,Bodmin Road,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
415639,Bodmin Road,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
415639,Bodmin Road,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.84
415639,Bodmin Road,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.98
415639,Bodmin Road,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.94
415639,Bodmin Road,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
415639,Bodmin Road,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
415639,Bodmin Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.59
415639,Bodmin Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
415639,Bodmin Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
415639,Bodmin Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.54
415639,Bodmin Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.96
415639,Bodmin Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
415639,Bodmin Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.4
415639,Bodmin Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
415639,Bodmin Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
415639,Bodmin Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
415639,Bodmin Road,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
415639,Bodmin Road,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
415639,Bodmin Road,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
415639,Bodmin Road,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
415639,Bodmin Road,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
415639,Bodmin Road,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
415639,Bodmin Road,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.99
415639,Bodmin Road,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.57
415639,Bodmin Road,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
415639,Bodmin Road,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
415639,Bodmin Road,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
415639,Bodmin Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.53
415639,Bodmin Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
415639,Bodmin Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
415639,Bodmin Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.36
415639,Bodmin Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.38
415639,Bodmin Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
415639,Bodmin Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.45
415639,Bodmin Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
415639,Bodmin Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
415639,Bodmin Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
415639,Bodmin Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
415639,Bodmin Road,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
415639,Bodmin Road,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
415639,Bodmin Road,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
415639,Bodmin Road,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
415639,Bodmin Road,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
415639,Bodmin Road,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.27
415639,Bodmin Road,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.99
415639,Bodmin Road,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.92
415639,Bodmin Road,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
415639,Bodmin Road,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
415639,Bodmin Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
415639,Bodmin Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.29
415639,Bodmin Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
415639,Bodmin Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
415639,Bodmin Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
415639,Bodmin Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.89
415639,Bodmin Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
415639,Bodmin Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.48
415639,Bodmin Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
415639,Bodmin Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
415639,Bodmin Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,32.2
415639,Bodmin Road,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
415639,Bodmin Road,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
415639,Bodmin Road,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
415639,Bodmin Road,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
415639,Bodmin Road,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
415639,Bodmin Road,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
415639,Bodmin Road,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.22
415639,Bodmin Road,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.77
415639,Bodmin Road,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.87
415639,Bodmin Road,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
415639,Bodmin Road,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
415639,Bodmin Road,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
415639,Bodmin Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
415639,Bodmin Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
415639,Bodmin Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
415639,Bodmin Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
415639,Bodmin Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
415639,Bodmin Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
415639,Bodmin Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.45
415639,Bodmin Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
415639,Bodmin Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.73
415639,Bodmin Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
415639,Bodmin Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
415639,Bodmin Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
415639,Bodmin Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
415639,Bodmin Road,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
415639,Bodmin Road,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
415639,Bodmin Road,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
415639,Bodmin Road,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
415639,Bodmin Road,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
415639,Bodmin Road,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.87
415639,Bodmin Road,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.02
415639,Bodmin Road,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.65
415639,Bodmin Road,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
415639,Bodmin Road,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
415639,Bodmin Road,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
415639,Bodmin Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
415639,Bodmin Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
415639,Bodmin Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
415639,Bodmin Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
415639,Bodmin Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
415639,Bodmin Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
415639,Bodmin Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.2
415639,Bodmin Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
415639,Bodmin Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.65
415639,Bodmin Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
415639,Bodmin Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
415639,Bodmin Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
415639,Bodmin Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
415639,Bodmin Road,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
415639,Bodmin Road,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
415639,Bodmin Road,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
415639,Bodmin Road,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
415639,Bodmin Road,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
415639,Bodmin Road,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.51
415639,Bodmin Road,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.95
415639,Bodmin Road,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.63
415639,Bodmin Road,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
415639,Bodmin Road,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
415639,Bodmin Road,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
415639,Bodmin Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
415639,Bodmin Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
415639,Bodmin Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
415639,Bodmin Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
415639,Bodmin Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
415639,Bodmin Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
415639,Bodmin Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
415639,Bodmin Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.44
415639,Bodmin Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
415639,Bodmin Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.1
415639,Bodmin Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
415639,Bodmin Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
415639,Bodmin Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
415639,Bodmin Road,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
415639,Bodmin Road,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
415639,Bodmin Road,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
415639,Bodmin Road,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
415639,Bodmin Road,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
415639,Bodmin Road,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.78
415639,Bodmin Road,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.58
415639,Bodmin Road,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.66
415639,Bodmin Road,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
415639,Bodmin Road,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
415639,Bodmin Road,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
415639,Bodmin Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.8
415639,Bodmin Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
415639,Bodmin Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
415639,Bodmin Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
415639,Bodmin Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.63
415639,Bodmin Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
415639,Bodmin Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.49
415639,Bodmin Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
415639,Bodmin Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
415639,Bodmin Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
415639,Bodmin Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,31.6
415639,Bodmin Road,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
415639,Bodmin Road,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
415639,Bodmin Road,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
415639,Bodmin Road,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
415639,Bodmin Road,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
415639,Bodmin Road,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
415639,Bodmin Road,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.34
415639,Bodmin Road,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.29
415639,Bodmin Road,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.82
415639,Bodmin Road,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
415639,Bodmin Road,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
415639,Bodmin Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
415639,Bodmin Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.03
415639,Bodmin Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
415639,Bodmin Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
415639,Bodmin Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
415639,Bodmin Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.65
415639,Bodmin Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
415639,Bodmin Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.59
415639,Bodmin Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
415639,Bodmin Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
415639,Bodmin Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
415639,Bodmin Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
415639,Bodmin Road,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
415639,Bodmin Road,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
415639,Bodmin Road,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
415639,Bodmin Road,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
415639,Bodmin Road,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
415639,Bodmin Road,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.9
415639,Bodmin Road,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.62
415639,Bodmin Road,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.84
415639,Bodmin Road,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
415639,Bodmin Road,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
415639,Bodmin Road,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
415639,Bodmin Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
415639,Bodmin Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.08
415639,Bodmin Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
415639,Bodmin Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
415639,Bodmin Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
415639,Bodmin Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.32
415639,Bodmin Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
415639,Bodmin Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.14
415639,Bodmin Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
415639,Bodmin Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
415639,Bodmin Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
415639,Bodmin Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
