Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
415639,Bodmin Road,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
415639,Bodmin Road,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
415639,Bodmin Road,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
415639,Bodmin Road,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
415639,Bodmin Road,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.63
415639,Bodmin Road,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.23
415639,Bodmin Road,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.34
415639,Bodmin Road,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
415639,Bodmin Road,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
415639,Bodmin Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
415639,Bodmin Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.07
415639,Bodmin Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.45
415639,Bodmin Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
415639,Bodmin Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
415639,Bodmin Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.37
415639,Bodmin Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
415639,Bodmin Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.5
415639,Bodmin Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
415639,Bodmin Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
415639,Bodmin Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
415639,Bodmin Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,31.2
415639,Bodmin Road,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
415639,Bodmin Road,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
415639,Bodmin Road,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
415639,Bodmin Road,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
415639,Bodmin Road,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
415639,Bodmin Road,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.39
415639,Bodmin Road,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.57
415639,Bodmin Road,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.34
415639,Bodmin Road,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
415639,Bodmin Road,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.56
415639,Bodmin Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
415639,Bodmin Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
415639,Bodmin Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
415639,Bodmin Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
415639,Bodmin Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.97
415639,Bodmin Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
415639,Bodmin Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.62
415639,Bodmin Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
415639,Bodmin Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
415639,Bodmin Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
415639,Bodmin Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
415639,Bodmin Road,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
415639,Bodmin Road,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
415639,Bodmin Road,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
415639,Bodmin Road,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
415639,Bodmin Road,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
415639,Bodmin Road,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.71
415639,Bodmin Road,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.77
415639,Bodmin Road,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.01
415639,Bodmin Road,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
415639,Bodmin Road,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
415639,Bodmin Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
415639,Bodmin Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.11
415639,Bodmin Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
415639,Bodmin Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
415639,Bodmin Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
415639,Bodmin Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.51
415639,Bodmin Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.23
415639,Bodmin Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.42
415639,Bodmin Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
415639,Bodmin Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
415639,Bodmin Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
415639,Bodmin Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
415639,Bodmin Road,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
415639,Bodmin Road,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
415639,Bodmin Road,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
415639,Bodmin Road,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.57
415639,Bodmin Road,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.54
415639,Bodmin Road,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.46
415639,Bodmin Road,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
415639,Bodmin Road,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
415639,Bodmin Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
415639,Bodmin Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.15
415639,Bodmin Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
415639,Bodmin Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
415639,Bodmin Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.92
415639,Bodmin Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.28
415639,Bodmin Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.3
415639,Bodmin Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
415639,Bodmin Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
415639,Bodmin Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
415639,Bodmin Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
415639,Bodmin Road,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
415639,Bodmin Road,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
415639,Bodmin Road,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
415639,Bodmin Road,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.37
415639,Bodmin Road,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.46
415639,Bodmin Road,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.84
415639,Bodmin Road,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
415639,Bodmin Road,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
415639,Bodmin Road,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
415639,Bodmin Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
415639,Bodmin Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
415639,Bodmin Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.88
415639,Bodmin Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
415639,Bodmin Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
415639,Bodmin Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.55
415639,Bodmin Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
415639,Bodmin Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.59
415639,Bodmin Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
415639,Bodmin Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
415639,Bodmin Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
415639,Bodmin Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,30.7
415639,Bodmin Road,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
415639,Bodmin Road,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
415639,Bodmin Road,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
415639,Bodmin Road,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
415639,Bodmin Road,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
415639,Bodmin Road,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
415639,Bodmin Road,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.07
415639,Bodmin Road,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.46
415639,Bodmin Road,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.87
415639,Bodmin Road,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
415639,Bodmin Road,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
415639,Bodmin Road,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
415639,Bodmin Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
415639,Bodmin Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.64
415639,Bodmin Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.38
415639,Bodmin Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
415639,Bodmin Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.92
415639,Bodmin Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
415639,Bodmin Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
415639,Bodmin Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
415639,Bodmin Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
415639,Bodmin Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
415639,Bodmin Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
415639,Bodmin Road,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
415639,Bodmin Road,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
415639,Bodmin Road,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
415639,Bodmin Road,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
415639,Bodmin Road,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.85
415639,Bodmin Road,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.43
415639,Bodmin Road,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.1
415639,Bodmin Road,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
415639,Bodmin Road,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
415639,Bodmin Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
415639,Bodmin Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.48
415639,Bodmin Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.02
415639,Bodmin Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
415639,Bodmin Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.64
415639,Bodmin Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
415639,Bodmin Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
415639,Bodmin Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
415639,Bodmin Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
415639,Bodmin Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
415639,Bodmin Road,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,30.5
415639,Bodmin Road,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
415639,Bodmin Road,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
415639,Bodmin Road,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
415639,Bodmin Road,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
415639,Bodmin Road,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
415639,Bodmin Road,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.03
415639,Bodmin Road,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.61
415639,Bodmin Road,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.64
415639,Bodmin Road,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
415639,Bodmin Road,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
415639,Bodmin Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
415639,Bodmin Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
415639,Bodmin Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.47
415639,Bodmin Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.94
415639,Bodmin Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
415639,Bodmin Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.21
415639,Bodmin Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
415639,Bodmin Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.35
415639,Bodmin Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
415639,Bodmin Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
415639,Bodmin Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,30.3
415639,Bodmin Road,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
415639,Bodmin Road,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
415639,Bodmin Road,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
415639,Bodmin Road,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
415639,Bodmin Road,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
415639,Bodmin Road,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
415639,Bodmin Road,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.83
415639,Bodmin Road,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.82
415639,Bodmin Road,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.16
415639,Bodmin Road,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
415639,Bodmin Road,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
415639,Bodmin Road,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
415639,Bodmin Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
415639,Bodmin Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
415639,Bodmin Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
415639,Bodmin Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
415639,Bodmin Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
415639,Bodmin Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.76
415639,Bodmin Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.43
415639,Bodmin Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.56
415639,Bodmin Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.03
415639,Bodmin Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
415639,Bodmin Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
415639,Bodmin Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,30.2
415639,Bodmin Road,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
415639,Bodmin Road,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
415639,Bodmin Road,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
415639,Bodmin Road,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
415639,Bodmin Road,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
415639,Bodmin Road,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
415639,Bodmin Road,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.36
415639,Bodmin Road,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.64
415639,Bodmin Road,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.2
415639,Bodmin Road,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
415639,Bodmin Road,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
415639,Bodmin Road,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
415639,Bodmin Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
415639,Bodmin Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.02
415639,Bodmin Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
415639,Bodmin Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
415639,Bodmin Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.09
415639,Bodmin Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.66
415639,Bodmin Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
415639,Bodmin Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.89
415639,Bodmin Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.86
415639,Bodmin Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
415639,Bodmin Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
415639,Bodmin Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,30.1
415639,Bodmin Road,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
415639,Bodmin Road,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
415639,Bodmin Road,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
415639,Bodmin Road,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
415639,Bodmin Road,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
415639,Bodmin Road,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.41
415639,Bodmin Road,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.88
415639,Bodmin Road,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.99
415639,Bodmin Road,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
415639,Bodmin Road,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
415639,Bodmin Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
415639,Bodmin Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
415639,Bodmin Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.95
415639,Bodmin Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
415639,Bodmin Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
415639,Bodmin Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
415639,Bodmin Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.53
415639,Bodmin Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
415639,Bodmin Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
415639,Bodmin Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.38
415639,Bodmin Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
415639,Bodmin Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
415639,Bodmin Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,30.0
415639,Bodmin Road,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
415639,Bodmin Road,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
415639,Bodmin Road,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
415639,Bodmin Road,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
415639,Bodmin Road,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.94
415639,Bodmin Road,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.33
415639,Bodmin Road,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.69
415639,Bodmin Road,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
415639,Bodmin Road,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
415639,Bodmin Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
415639,Bodmin Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
415639,Bodmin Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.39
415639,Bodmin Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
415639,Bodmin Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
415639,Bodmin Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
415639,Bodmin Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
415639,Bodmin Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.33
415639,Bodmin Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
415639,Bodmin Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
415639,Bodmin Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.38
415639,Bodmin Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
415639,Bodmin Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
415639,Bodmin Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,29.9
415639,Bodmin Road,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
415639,Bodmin Road,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
415639,Bodmin Road,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
415639,Bodmin Road,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
415639,Bodmin Road,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.55
415639,Bodmin Road,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.78
415639,Bodmin Road,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.2
415639,Bodmin Road,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
415639,Bodmin Road,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
415639,Bodmin Road,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
415639,Bodmin Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
415639,Bodmin Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
415639,Bodmin Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
415639,Bodmin Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.45
415639,Bodmin Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
415639,Bodmin Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
415639,Bodmin Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.02
415639,Bodmin Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
415639,Bodmin Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.63
415639,Bodmin Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
415639,Bodmin Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
415639,Bodmin Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,29.8
415639,Bodmin Road,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
415639,Bodmin Road,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
415639,Bodmin Road,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
415639,Bodmin Road,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
415639,Bodmin Road,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
415639,Bodmin Road,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.23
415639,Bodmin Road,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.08
415639,Bodmin Road,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.2
415639,Bodmin Road,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
415639,Bodmin Road,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
415639,Bodmin Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
415639,Bodmin Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
415639,Bodmin Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
415639,Bodmin Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
415639,Bodmin Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.91
415639,Bodmin Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.23
415639,Bodmin Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
415639,Bodmin Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.88
415639,Bodmin Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.49
415639,Bodmin Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
415639,Bodmin Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
415639,Bodmin Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,29.7
415639,Bodmin Road,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
415639,Bodmin Road,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
415639,Bodmin Road,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
415639,Bodmin Road,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
415639,Bodmin Road,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
415639,Bodmin Road,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.66
415639,Bodmin Road,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.84
415639,Bodmin Road,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.76
415639,Bodmin Road,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
415639,Bodmin Road,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
415639,Bodmin Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
415639,Bodmin Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
415639,Bodmin Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
415639,Bodmin Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.85
415639,Bodmin Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
415639,Bodmin Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.1
415639,Bodmin Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.34
415639,Bodmin Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
415639,Bodmin Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.4
415639,Bodmin Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.11
415639,Bodmin Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
415639,Bodmin Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
415639,Bodmin Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,29.6
415639,Bodmin Road,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
415639,Bodmin Road,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
415639,Bodmin Road,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
