Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
415639,Bodmin Road,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
415639,Bodmin Road,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.05
415639,Bodmin Road,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.96
415639,Bodmin Road,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.11
415639,Bodmin Road,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
415639,Bodmin Road,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
415639,Bodmin Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
415639,Bodmin Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
415639,Bodmin Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
415639,Bodmin Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
415639,Bodmin Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
415639,Bodmin Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.35
415639,Bodmin Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.34
415639,Bodmin Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
415639,Bodmin Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.22
415639,Bodmin Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
415639,Bodmin Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
415639,Bodmin Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
415639,Bodmin Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,29.5
415639,Bodmin Road,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
415639,Bodmin Road,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
415639,Bodmin Road,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
415639,Bodmin Road,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
415639,Bodmin Road,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
415639,Bodmin Road,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.69
415639,Bodmin Road,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.37
415639,Bodmin Road,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.69
415639,Bodmin Road,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
415639,Bodmin Road,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
415639,Bodmin Road,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
415639,Bodmin Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
415639,Bodmin Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
415639,Bodmin Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
415639,Bodmin Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
415639,Bodmin Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
415639,Bodmin Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
415639,Bodmin Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
415639,Bodmin Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
415639,Bodmin Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
415639,Bodmin Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.83
415639,Bodmin Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
415639,Bodmin Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
415639,Bodmin Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
415639,Bodmin Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
415639,Bodmin Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
415639,Bodmin Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
415639,Bodmin Road,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,29.4
415639,Bodmin Road,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
415639,Bodmin Road,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
415639,Bodmin Road,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
415639,Bodmin Road,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
415639,Bodmin Road,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.53
415639,Bodmin Road,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.19
415639,Bodmin Road,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.74
415639,Bodmin Road,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
415639,Bodmin Road,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
415639,Bodmin Road,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
415639,Bodmin Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
415639,Bodmin Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
415639,Bodmin Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.83
415639,Bodmin Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
415639,Bodmin Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
415639,Bodmin Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
415639,Bodmin Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.93
415639,Bodmin Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
415639,Bodmin Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
415639,Bodmin Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.89
415639,Bodmin Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
415639,Bodmin Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
415639,Bodmin Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
415639,Bodmin Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,29.4
415639,Bodmin Road,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
415639,Bodmin Road,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
415639,Bodmin Road,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
415639,Bodmin Road,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
415639,Bodmin Road,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
415639,Bodmin Road,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.76
415639,Bodmin Road,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.72
415639,Bodmin Road,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.66
415639,Bodmin Road,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
415639,Bodmin Road,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
415639,Bodmin Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
415639,Bodmin Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
415639,Bodmin Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
415639,Bodmin Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
415639,Bodmin Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
415639,Bodmin Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
415639,Bodmin Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.98
415639,Bodmin Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
415639,Bodmin Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.19
415639,Bodmin Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.65
415639,Bodmin Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
415639,Bodmin Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
415639,Bodmin Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,29.3
415639,Bodmin Road,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
415639,Bodmin Road,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
415639,Bodmin Road,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
415639,Bodmin Road,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
415639,Bodmin Road,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.86
415639,Bodmin Road,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.58
415639,Bodmin Road,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.9
415639,Bodmin Road,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
415639,Bodmin Road,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
415639,Bodmin Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
415639,Bodmin Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
415639,Bodmin Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
415639,Bodmin Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
415639,Bodmin Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
415639,Bodmin Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
415639,Bodmin Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
415639,Bodmin Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.92
415639,Bodmin Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
415639,Bodmin Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
415639,Bodmin Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
415639,Bodmin Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
415639,Bodmin Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,29.3
415639,Bodmin Road,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
415639,Bodmin Road,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
415639,Bodmin Road,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
415639,Bodmin Road,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
415639,Bodmin Road,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
415639,Bodmin Road,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.11
415639,Bodmin Road,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.56
415639,Bodmin Road,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.76
415639,Bodmin Road,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
415639,Bodmin Road,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
415639,Bodmin Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
415639,Bodmin Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
415639,Bodmin Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
415639,Bodmin Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
415639,Bodmin Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
415639,Bodmin Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
415639,Bodmin Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.64
415639,Bodmin Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
415639,Bodmin Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
415639,Bodmin Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
415639,Bodmin Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
415639,Bodmin Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
415639,Bodmin Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,29.2
415639,Bodmin Road,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
415639,Bodmin Road,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
415639,Bodmin Road,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
415639,Bodmin Road,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
415639,Bodmin Road,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
415639,Bodmin Road,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
415639,Bodmin Road,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.65
415639,Bodmin Road,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.75
415639,Bodmin Road,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.61
415639,Bodmin Road,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
415639,Bodmin Road,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
415639,Bodmin Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
415639,Bodmin Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
415639,Bodmin Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
415639,Bodmin Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
415639,Bodmin Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
415639,Bodmin Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
415639,Bodmin Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
415639,Bodmin Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.09
415639,Bodmin Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
415639,Bodmin Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
415639,Bodmin Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
415639,Bodmin Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
415639,Bodmin Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
415639,Bodmin Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,29.1
415639,Bodmin Road,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
415639,Bodmin Road,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
415639,Bodmin Road,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
415639,Bodmin Road,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
415639,Bodmin Road,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
415639,Bodmin Road,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
415639,Bodmin Road,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.41
415639,Bodmin Road,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.78
415639,Bodmin Road,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.23
415639,Bodmin Road,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
415639,Bodmin Road,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
415639,Bodmin Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
415639,Bodmin Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
415639,Bodmin Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
415639,Bodmin Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
415639,Bodmin Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.96
415639,Bodmin Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.56
415639,Bodmin Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.79
415639,Bodmin Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
415639,Bodmin Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
415639,Bodmin Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
415639,Bodmin Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
415639,Bodmin Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,29.1
415639,Bodmin Road,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
415639,Bodmin Road,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
415639,Bodmin Road,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
415639,Bodmin Road,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
415639,Bodmin Road,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
415639,Bodmin Road,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
415639,Bodmin Road,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.94
415639,Bodmin Road,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.36
415639,Bodmin Road,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
415639,Bodmin Road,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
415639,Bodmin Road,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
415639,Bodmin Road,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
415639,Bodmin Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
415639,Bodmin Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
415639,Bodmin Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
415639,Bodmin Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
415639,Bodmin Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
415639,Bodmin Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.04
415639,Bodmin Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.21
415639,Bodmin Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.27
415639,Bodmin Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
415639,Bodmin Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
415639,Bodmin Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
415639,Bodmin Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
415639,Bodmin Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,29.0
415639,Bodmin Road,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
415639,Bodmin Road,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
415639,Bodmin Road,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
415639,Bodmin Road,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
415639,Bodmin Road,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.92
415639,Bodmin Road,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
415639,Bodmin Road,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.85
415639,Bodmin Road,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.12
415639,Bodmin Road,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
415639,Bodmin Road,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
415639,Bodmin Road,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
415639,Bodmin Road,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
415639,Bodmin Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
415639,Bodmin Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
415639,Bodmin Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
415639,Bodmin Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
415639,Bodmin Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
415639,Bodmin Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
415639,Bodmin Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
415639,Bodmin Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.67
415639,Bodmin Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
415639,Bodmin Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
415639,Bodmin Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
415639,Bodmin Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
415639,Bodmin Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
415639,Bodmin Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
415639,Bodmin Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,29.0
415639,Bodmin Road,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
415639,Bodmin Road,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
415639,Bodmin Road,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
415639,Bodmin Road,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
415639,Bodmin Road,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
415639,Bodmin Road,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
415639,Bodmin Road,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.74
415639,Bodmin Road,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,1.74
415639,Bodmin Road,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.31
415639,Bodmin Road,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
415639,Bodmin Road,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
415639,Bodmin Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
415639,Bodmin Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
415639,Bodmin Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
415639,Bodmin Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.35
415639,Bodmin Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
415639,Bodmin Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
415639,Bodmin Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
415639,Bodmin Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.97
415639,Bodmin Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
415639,Bodmin Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
415639,Bodmin Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
415639,Bodmin Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
415639,Bodmin Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
415639,Bodmin Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
415639,Bodmin Road,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,29.0
415639,Bodmin Road,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
415639,Bodmin Road,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
415639,Bodmin Road,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
415639,Bodmin Road,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
415639,Bodmin Road,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
415639,Bodmin Road,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
415639,Bodmin Road,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.44
415639,Bodmin Road,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.91
415639,Bodmin Road,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.71
415639,Bodmin Road,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
415639,Bodmin Road,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
415639,Bodmin Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
415639,Bodmin Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.29
415639,Bodmin Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.34
415639,Bodmin Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
415639,Bodmin Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.6
415639,Bodmin Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
415639,Bodmin Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.92
415639,Bodmin Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
415639,Bodmin Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.98
415639,Bodmin Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.21
415639,Bodmin Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
415639,Bodmin Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
415639,Bodmin Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
415639,Bodmin Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,29.0
415639,Bodmin Road,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
415639,Bodmin Road,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
415639,Bodmin Road,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
415639,Bodmin Road,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
415639,Bodmin Road,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.31
415639,Bodmin Road,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.55
415639,Bodmin Road,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.9
415639,Bodmin Road,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
415639,Bodmin Road,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
415639,Bodmin Road,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
415639,Bodmin Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
415639,Bodmin Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
415639,Bodmin Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
415639,Bodmin Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
415639,Bodmin Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
415639,Bodmin Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
415639,Bodmin Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,11.71
415639,Bodmin Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
415639,Bodmin Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.36
415639,Bodmin Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
415639,Bodmin Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
415639,Bodmin Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
415639,Bodmin Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,29.0
415639,Bodmin Road,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
415639,Bodmin Road,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
415639,Bodmin Road,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
415639,Bodmin Road,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
415639,Bodmin Road,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
415639,Bodmin Road,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
415639,Bodmin Road,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
415639,Bodmin Road,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.78
415639,Bodmin Road,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.68
415639,Bodmin Road,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.45
415639,Bodmin Road,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
415639,Bodmin Road,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
415639,Bodmin Road,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
415639,Bodmin Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
415639,Bodmin Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
415639,Bodmin Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
415639,Bodmin Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
415639,Bodmin Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
415639,Bodmin Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.57
415639,Bodmin Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.22
415639,Bodmin Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.7
415639,Bodmin Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
415639,Bodmin Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
415639,Bodmin Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,29.0
415639,Bodmin Road,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
415639,Bodmin Road,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
415639,Bodmin Road,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
415639,Bodmin Road,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
415639,Bodmin Road,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
415639,Bodmin Road,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.11
415639,Bodmin Road,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.4
415639,Bodmin Road,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.07
415639,Bodmin Road,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
415639,Bodmin Road,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
415639,Bodmin Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
415639,Bodmin Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
415639,Bodmin Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
415639,Bodmin Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
415639,Bodmin Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
415639,Bodmin Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.91
415639,Bodmin Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
415639,Bodmin Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.54
415639,Bodmin Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
415639,Bodmin Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
415639,Bodmin Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
415639,Bodmin Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
415639,Bodmin Road,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,29.0
415639,Bodmin Road,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
415639,Bodmin Road,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
415639,Bodmin Road,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
415639,Bodmin Road,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
415639,Bodmin Road,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
415639,Bodmin Road,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
415639,Bodmin Road,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.28
415639,Bodmin Road,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,0.27
415639,Bodmin Road,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.47
415639,Bodmin Road,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
415639,Bodmin Road,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
