Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
415639,Bodmin Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
415639,Bodmin Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
415639,Bodmin Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
415639,Bodmin Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
415639,Bodmin Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.16
415639,Bodmin Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.2
415639,Bodmin Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.2
415639,Bodmin Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
415639,Bodmin Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
415639,Bodmin Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,29.0
415639,Bodmin Road,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
415639,Bodmin Road,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
415639,Bodmin Road,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
415639,Bodmin Road,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
415639,Bodmin Road,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
415639,Bodmin Road,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.35
415639,Bodmin Road,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,1.62
415639,Bodmin Road,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.2
415639,Bodmin Road,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
415639,Bodmin Road,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
415639,Bodmin Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
415639,Bodmin Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
415639,Bodmin Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
415639,Bodmin Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
415639,Bodmin Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
415639,Bodmin Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.73
415639,Bodmin Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
415639,Bodmin Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
415639,Bodmin Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
415639,Bodmin Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
415639,Bodmin Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
415639,Bodmin Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,29.0
415639,Bodmin Road,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
415639,Bodmin Road,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
415639,Bodmin Road,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
415639,Bodmin Road,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
415639,Bodmin Road,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
415639,Bodmin Road,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.34
415639,Bodmin Road,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.72
415639,Bodmin Road,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.96
415639,Bodmin Road,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
415639,Bodmin Road,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
415639,Bodmin Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
415639,Bodmin Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
415639,Bodmin Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
415639,Bodmin Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
415639,Bodmin Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
415639,Bodmin Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
415639,Bodmin Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
415639,Bodmin Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
415639,Bodmin Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
415639,Bodmin Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
415639,Bodmin Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
415639,Bodmin Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
415639,Bodmin Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,29.1
415639,Bodmin Road,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
415639,Bodmin Road,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
415639,Bodmin Road,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
415639,Bodmin Road,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
415639,Bodmin Road,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
415639,Bodmin Road,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
415639,Bodmin Road,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.9
415639,Bodmin Road,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.39
415639,Bodmin Road,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.92
415639,Bodmin Road,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
415639,Bodmin Road,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
415639,Bodmin Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
415639,Bodmin Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
415639,Bodmin Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
415639,Bodmin Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
415639,Bodmin Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
415639,Bodmin Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.91
415639,Bodmin Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
415639,Bodmin Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.86
415639,Bodmin Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
415639,Bodmin Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
415639,Bodmin Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
415639,Bodmin Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,29.1
415639,Bodmin Road,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
415639,Bodmin Road,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
415639,Bodmin Road,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
415639,Bodmin Road,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
415639,Bodmin Road,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
415639,Bodmin Road,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.19
415639,Bodmin Road,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.61
415639,Bodmin Road,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.07
415639,Bodmin Road,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
415639,Bodmin Road,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
415639,Bodmin Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
415639,Bodmin Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
415639,Bodmin Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
415639,Bodmin Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
415639,Bodmin Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
415639,Bodmin Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.68
415639,Bodmin Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.31
415639,Bodmin Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
415639,Bodmin Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
415639,Bodmin Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
415639,Bodmin Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,29.2
415639,Bodmin Road,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
415639,Bodmin Road,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
415639,Bodmin Road,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
415639,Bodmin Road,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
415639,Bodmin Road,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
415639,Bodmin Road,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
415639,Bodmin Road,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.72
415639,Bodmin Road,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,1.41
415639,Bodmin Road,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.62
415639,Bodmin Road,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
415639,Bodmin Road,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
415639,Bodmin Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
415639,Bodmin Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
415639,Bodmin Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
415639,Bodmin Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
415639,Bodmin Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
415639,Bodmin Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.73
415639,Bodmin Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.37
415639,Bodmin Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.7
415639,Bodmin Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
415639,Bodmin Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
415639,Bodmin Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,29.3
415639,Bodmin Road,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
415639,Bodmin Road,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
415639,Bodmin Road,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
415639,Bodmin Road,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
415639,Bodmin Road,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
415639,Bodmin Road,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
415639,Bodmin Road,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.42
415639,Bodmin Road,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,0.77
415639,Bodmin Road,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.89
415639,Bodmin Road,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
415639,Bodmin Road,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
415639,Bodmin Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
415639,Bodmin Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
415639,Bodmin Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
415639,Bodmin Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
415639,Bodmin Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
415639,Bodmin Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.75
415639,Bodmin Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.87
415639,Bodmin Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.64
415639,Bodmin Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.23
415639,Bodmin Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
415639,Bodmin Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
415639,Bodmin Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
415639,Bodmin Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,29.3
415639,Bodmin Road,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
415639,Bodmin Road,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
415639,Bodmin Road,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
415639,Bodmin Road,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
415639,Bodmin Road,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
415639,Bodmin Road,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
415639,Bodmin Road,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.28
415639,Bodmin Road,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,1.57
415639,Bodmin Road,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.01
415639,Bodmin Road,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
415639,Bodmin Road,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
415639,Bodmin Road,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
415639,Bodmin Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
415639,Bodmin Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
415639,Bodmin Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
415639,Bodmin Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
415639,Bodmin Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
415639,Bodmin Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.08
415639,Bodmin Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.24
415639,Bodmin Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.36
415639,Bodmin Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
415639,Bodmin Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
415639,Bodmin Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
415639,Bodmin Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,29.4
415639,Bodmin Road,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
415639,Bodmin Road,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
415639,Bodmin Road,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
415639,Bodmin Road,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
415639,Bodmin Road,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
415639,Bodmin Road,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
415639,Bodmin Road,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.25
415639,Bodmin Road,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.7
415639,Bodmin Road,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.82
415639,Bodmin Road,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
415639,Bodmin Road,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
415639,Bodmin Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
415639,Bodmin Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
415639,Bodmin Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
415639,Bodmin Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
415639,Bodmin Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
415639,Bodmin Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.2
415639,Bodmin Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.59
415639,Bodmin Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.1
415639,Bodmin Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
415639,Bodmin Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
415639,Bodmin Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
415639,Bodmin Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,29.4
415639,Bodmin Road,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
415639,Bodmin Road,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
415639,Bodmin Road,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
415639,Bodmin Road,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
415639,Bodmin Road,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
415639,Bodmin Road,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
415639,Bodmin Road,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.09
415639,Bodmin Road,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,1.93
415639,Bodmin Road,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.45
415639,Bodmin Road,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
415639,Bodmin Road,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
415639,Bodmin Road,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
415639,Bodmin Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
415639,Bodmin Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
415639,Bodmin Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
415639,Bodmin Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
415639,Bodmin Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.02
415639,Bodmin Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.39
415639,Bodmin Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.76
415639,Bodmin Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
415639,Bodmin Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
415639,Bodmin Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
415639,Bodmin Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,29.5
415639,Bodmin Road,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
415639,Bodmin Road,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
415639,Bodmin Road,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
415639,Bodmin Road,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
415639,Bodmin Road,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
415639,Bodmin Road,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
415639,Bodmin Road,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.07
415639,Bodmin Road,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.64
415639,Bodmin Road,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.83
415639,Bodmin Road,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
415639,Bodmin Road,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
415639,Bodmin Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
415639,Bodmin Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
415639,Bodmin Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
415639,Bodmin Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
415639,Bodmin Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
415639,Bodmin Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.21
415639,Bodmin Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
415639,Bodmin Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.85
415639,Bodmin Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.27
415639,Bodmin Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
415639,Bodmin Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
415639,Bodmin Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
415639,Bodmin Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,29.6
415639,Bodmin Road,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
415639,Bodmin Road,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
415639,Bodmin Road,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
415639,Bodmin Road,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
415639,Bodmin Road,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
415639,Bodmin Road,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
415639,Bodmin Road,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.66
415639,Bodmin Road,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.4
415639,Bodmin Road,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.81
415639,Bodmin Road,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
415639,Bodmin Road,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
415639,Bodmin Road,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
415639,Bodmin Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
415639,Bodmin Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
415639,Bodmin Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
415639,Bodmin Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
415639,Bodmin Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.56
415639,Bodmin Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
415639,Bodmin Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.64
415639,Bodmin Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
415639,Bodmin Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
415639,Bodmin Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
415639,Bodmin Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
415639,Bodmin Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,29.7
415639,Bodmin Road,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
415639,Bodmin Road,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
415639,Bodmin Road,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
415639,Bodmin Road,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
415639,Bodmin Road,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
415639,Bodmin Road,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
415639,Bodmin Road,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.61
415639,Bodmin Road,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.73
415639,Bodmin Road,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.75
415639,Bodmin Road,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
415639,Bodmin Road,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
415639,Bodmin Road,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
415639,Bodmin Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
415639,Bodmin Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
415639,Bodmin Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
415639,Bodmin Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
415639,Bodmin Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
415639,Bodmin Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
415639,Bodmin Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
415639,Bodmin Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.75
415639,Bodmin Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
415639,Bodmin Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
415639,Bodmin Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
415639,Bodmin Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
415639,Bodmin Road,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,29.8
415639,Bodmin Road,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
415639,Bodmin Road,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
415639,Bodmin Road,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
415639,Bodmin Road,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
415639,Bodmin Road,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
415639,Bodmin Road,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
415639,Bodmin Road,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.91
415639,Bodmin Road,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.81
415639,Bodmin Road,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.25
415639,Bodmin Road,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
415639,Bodmin Road,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
415639,Bodmin Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
415639,Bodmin Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
415639,Bodmin Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
415639,Bodmin Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
415639,Bodmin Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.71
415639,Bodmin Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.86
415639,Bodmin Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
415639,Bodmin Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
415639,Bodmin Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
415639,Bodmin Road,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,29.9
415639,Bodmin Road,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
415639,Bodmin Road,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
415639,Bodmin Road,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
415639,Bodmin Road,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
415639,Bodmin Road,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
415639,Bodmin Road,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
415639,Bodmin Road,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.54
415639,Bodmin Road,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.61
415639,Bodmin Road,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.95
415639,Bodmin Road,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
415639,Bodmin Road,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
415639,Bodmin Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
415639,Bodmin Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
415639,Bodmin Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
415639,Bodmin Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
415639,Bodmin Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
415639,Bodmin Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
415639,Bodmin Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
415639,Bodmin Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
415639,Bodmin Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.27
415639,Bodmin Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
415639,Bodmin Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
415639,Bodmin Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
415639,Bodmin Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
415639,Bodmin Road,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,29.9
415639,Bodmin Road,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
415639,Bodmin Road,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
415639,Bodmin Road,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
415639,Bodmin Road,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
415639,Bodmin Road,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
415639,Bodmin Road,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
415639,Bodmin Road,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.82
415639,Bodmin Road,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.9
415639,Bodmin Road,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.45
415639,Bodmin Road,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
415639,Bodmin Road,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
415639,Bodmin Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
415639,Bodmin Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
415639,Bodmin Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
