Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
415639,Bodmin Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
415639,Bodmin Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
415639,Bodmin Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
415639,Bodmin Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
415639,Bodmin Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
415639,Bodmin Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
415639,Bodmin Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,30.0
415639,Bodmin Road,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
415639,Bodmin Road,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
415639,Bodmin Road,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
415639,Bodmin Road,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
415639,Bodmin Road,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
415639,Bodmin Road,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
415639,Bodmin Road,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
415639,Bodmin Road,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.32
415639,Bodmin Road,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.23
415639,Bodmin Road,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.97
415639,Bodmin Road,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
415639,Bodmin Road,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
415639,Bodmin Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
415639,Bodmin Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
415639,Bodmin Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
415639,Bodmin Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
415639,Bodmin Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.64
415639,Bodmin Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.57
415639,Bodmin Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
415639,Bodmin Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
415639,Bodmin Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
415639,Bodmin Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
415639,Bodmin Road,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,30.1
415639,Bodmin Road,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
415639,Bodmin Road,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
415639,Bodmin Road,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
415639,Bodmin Road,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
415639,Bodmin Road,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
415639,Bodmin Road,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.14
415639,Bodmin Road,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.91
415639,Bodmin Road,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.94
415639,Bodmin Road,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
415639,Bodmin Road,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
415639,Bodmin Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
415639,Bodmin Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.61
415639,Bodmin Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
415639,Bodmin Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
415639,Bodmin Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
415639,Bodmin Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
415639,Bodmin Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
415639,Bodmin Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
415639,Bodmin Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.36
415639,Bodmin Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.61
415639,Bodmin Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
415639,Bodmin Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
415639,Bodmin Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
415639,Bodmin Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
415639,Bodmin Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,30.2
415639,Bodmin Road,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
415639,Bodmin Road,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
415639,Bodmin Road,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
415639,Bodmin Road,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
415639,Bodmin Road,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
415639,Bodmin Road,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
415639,Bodmin Road,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.61
415639,Bodmin Road,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.07
415639,Bodmin Road,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.17
415639,Bodmin Road,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
415639,Bodmin Road,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
415639,Bodmin Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
415639,Bodmin Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
415639,Bodmin Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
415639,Bodmin Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
415639,Bodmin Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
415639,Bodmin Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
415639,Bodmin Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.85
415639,Bodmin Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
415639,Bodmin Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
415639,Bodmin Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
415639,Bodmin Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,30.3
415639,Bodmin Road,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
415639,Bodmin Road,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
415639,Bodmin Road,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
415639,Bodmin Road,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
415639,Bodmin Road,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
415639,Bodmin Road,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
415639,Bodmin Road,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
415639,Bodmin Road,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.72
415639,Bodmin Road,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.82
415639,Bodmin Road,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.51
415639,Bodmin Road,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
415639,Bodmin Road,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
415639,Bodmin Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
415639,Bodmin Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
415639,Bodmin Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
415639,Bodmin Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
415639,Bodmin Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
415639,Bodmin Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.9
415639,Bodmin Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
415639,Bodmin Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
415639,Bodmin Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
415639,Bodmin Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
415639,Bodmin Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
415639,Bodmin Road,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,30.4
415639,Bodmin Road,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
415639,Bodmin Road,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
415639,Bodmin Road,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
415639,Bodmin Road,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
415639,Bodmin Road,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
415639,Bodmin Road,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
415639,Bodmin Road,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
415639,Bodmin Road,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.5
415639,Bodmin Road,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.99
415639,Bodmin Road,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.98
415639,Bodmin Road,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
415639,Bodmin Road,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
415639,Bodmin Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
415639,Bodmin Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
415639,Bodmin Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
415639,Bodmin Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
415639,Bodmin Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
415639,Bodmin Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.24
415639,Bodmin Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.57
415639,Bodmin Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
415639,Bodmin Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
415639,Bodmin Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
415639,Bodmin Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
415639,Bodmin Road,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,30.5
415639,Bodmin Road,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
415639,Bodmin Road,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
415639,Bodmin Road,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
415639,Bodmin Road,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
415639,Bodmin Road,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
415639,Bodmin Road,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
415639,Bodmin Road,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
415639,Bodmin Road,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.63
415639,Bodmin Road,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.36
415639,Bodmin Road,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.29
415639,Bodmin Road,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
415639,Bodmin Road,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
415639,Bodmin Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
415639,Bodmin Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
415639,Bodmin Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
415639,Bodmin Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
415639,Bodmin Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
415639,Bodmin Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.97
415639,Bodmin Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
415639,Bodmin Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
415639,Bodmin Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
415639,Bodmin Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
415639,Bodmin Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
415639,Bodmin Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
415639,Bodmin Road,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
415639,Bodmin Road,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
415639,Bodmin Road,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
415639,Bodmin Road,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
415639,Bodmin Road,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
415639,Bodmin Road,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.22
415639,Bodmin Road,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.67
415639,Bodmin Road,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.5
415639,Bodmin Road,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
415639,Bodmin Road,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
415639,Bodmin Road,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
415639,Bodmin Road,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
415639,Bodmin Road,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
415639,Bodmin Road,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
415639,Bodmin Road,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
415639,Bodmin Road,2023-06-04T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
415639,Bodmin Road,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
415639,Bodmin Road,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.39
415639,Bodmin Road,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
415639,Bodmin Road,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.36
415639,Bodmin Road,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
415639,Bodmin Road,2023-06-04T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
415639,Bodmin Road,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
415639,Bodmin Road,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,30.7
415639,Bodmin Road,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
415639,Bodmin Road,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
415639,Bodmin Road,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
415639,Bodmin Road,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
415639,Bodmin Road,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
415639,Bodmin Road,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.39
415639,Bodmin Road,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.34
415639,Bodmin Road,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.09
415639,Bodmin Road,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
415639,Bodmin Road,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
415639,Bodmin Road,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
415639,Bodmin Road,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.53
415639,Bodmin Road,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
415639,Bodmin Road,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
415639,Bodmin Road,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
415639,Bodmin Road,2023-06-04T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
415639,Bodmin Road,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
415639,Bodmin Road,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.47
415639,Bodmin Road,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
415639,Bodmin Road,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
415639,Bodmin Road,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
415639,Bodmin Road,2023-06-04T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
415639,Bodmin Road,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
415639,Bodmin Road,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,30.8
415639,Bodmin Road,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
415639,Bodmin Road,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
415639,Bodmin Road,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
415639,Bodmin Road,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
415639,Bodmin Road,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
415639,Bodmin Road,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
415639,Bodmin Road,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.97
415639,Bodmin Road,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.07
415639,Bodmin Road,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.76
415639,Bodmin Road,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
415639,Bodmin Road,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
415639,Bodmin Road,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
415639,Bodmin Road,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
415639,Bodmin Road,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
415639,Bodmin Road,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
415639,Bodmin Road,2023-06-04T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
415639,Bodmin Road,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
415639,Bodmin Road,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.52
415639,Bodmin Road,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.09
415639,Bodmin Road,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
415639,Bodmin Road,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
415639,Bodmin Road,2023-06-04T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
415639,Bodmin Road,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
415639,Bodmin Road,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,30.8
415639,Bodmin Road,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
415639,Bodmin Road,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
415639,Bodmin Road,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
415639,Bodmin Road,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
415639,Bodmin Road,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
415639,Bodmin Road,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.14
415639,Bodmin Road,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.62
415639,Bodmin Road,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.81
415639,Bodmin Road,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
415639,Bodmin Road,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
415639,Bodmin Road,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
415639,Bodmin Road,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
415639,Bodmin Road,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
415639,Bodmin Road,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
415639,Bodmin Road,2023-06-04T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
415639,Bodmin Road,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
415639,Bodmin Road,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.18
415639,Bodmin Road,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.93
415639,Bodmin Road,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.51
415639,Bodmin Road,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
415639,Bodmin Road,2023-06-04T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
415639,Bodmin Road,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
415639,Bodmin Road,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
415639,Bodmin Road,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
415639,Bodmin Road,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
415639,Bodmin Road,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
415639,Bodmin Road,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
415639,Bodmin Road,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.7
415639,Bodmin Road,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.86
415639,Bodmin Road,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.35
415639,Bodmin Road,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
415639,Bodmin Road,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
415639,Bodmin Road,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
415639,Bodmin Road,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
415639,Bodmin Road,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.76
415639,Bodmin Road,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
415639,Bodmin Road,2023-06-04T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
415639,Bodmin Road,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
415639,Bodmin Road,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.57
415639,Bodmin Road,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
415639,Bodmin Road,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
415639,Bodmin Road,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
415639,Bodmin Road,2023-06-04T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
415639,Bodmin Road,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
415639,Bodmin Road,2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
415639,Bodmin Road,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
415639,Bodmin Road,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
415639,Bodmin Road,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
415639,Bodmin Road,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
415639,Bodmin Road,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
415639,Bodmin Road,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.91
415639,Bodmin Road,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.95
415639,Bodmin Road,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.12
415639,Bodmin Road,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
415639,Bodmin Road,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
415639,Bodmin Road,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
415639,Bodmin Road,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
415639,Bodmin Road,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.47
415639,Bodmin Road,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
415639,Bodmin Road,2023-06-04T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
415639,Bodmin Road,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
415639,Bodmin Road,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
415639,Bodmin Road,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.46
415639,Bodmin Road,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.94
415639,Bodmin Road,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
415639,Bodmin Road,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
415639,Bodmin Road,2023-06-04T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
415639,Bodmin Road,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
415639,Bodmin Road,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
415639,Bodmin Road,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
415639,Bodmin Road,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
415639,Bodmin Road,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
415639,Bodmin Road,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
415639,Bodmin Road,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.7
415639,Bodmin Road,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.86
415639,Bodmin Road,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.75
415639,Bodmin Road,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
415639,Bodmin Road,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
415639,Bodmin Road,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
415639,Bodmin Road,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
415639,Bodmin Road,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
415639,Bodmin Road,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.46
415639,Bodmin Road,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
415639,Bodmin Road,2023-06-04T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
415639,Bodmin Road,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
415639,Bodmin Road,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.56
415639,Bodmin Road,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.25
415639,Bodmin Road,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
415639,Bodmin Road,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
415639,Bodmin Road,2023-06-04T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
415639,Bodmin Road,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
415639,Bodmin Road,2023-06-04T02:20:00.000+00:00,transformer,,Temperature,C,31.2
415639,Bodmin Road,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
415639,Bodmin Road,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
415639,Bodmin Road,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
415639,Bodmin Road,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
415639,Bodmin Road,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
415639,Bodmin Road,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
415639,Bodmin Road,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
415639,Bodmin Road,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
415639,Bodmin Road,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.82
415639,Bodmin Road,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.85
415639,Bodmin Road,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.01
415639,Bodmin Road,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
415639,Bodmin Road,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
415639,Bodmin Road,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
415639,Bodmin Road,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
415639,Bodmin Road,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.5
415639,Bodmin Road,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
415639,Bodmin Road,2023-06-04T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
415639,Bodmin Road,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
415639,Bodmin Road,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.89
415639,Bodmin Road,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.91
415639,Bodmin Road,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.8
415639,Bodmin Road,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
415639,Bodmin Road,2023-06-04T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
415639,Bodmin Road,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-04T02:10:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
415639,Bodmin Road,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
415639,Bodmin Road,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
415639,Bodmin Road,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
415639,Bodmin Road,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
415639,Bodmin Road,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
415639,Bodmin Road,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.9
415639,Bodmin Road,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.7
415639,Bodmin Road,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.62
415639,Bodmin Road,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
415639,Bodmin Road,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
415639,Bodmin Road,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
415639,Bodmin Road,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
415639,Bodmin Road,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
415639,Bodmin Road,2023-06-04T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
415639,Bodmin Road,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
415639,Bodmin Road,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
