Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.89
415639,Bodmin Road,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
415639,Bodmin Road,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
415639,Bodmin Road,2023-06-04T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
415639,Bodmin Road,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
415639,Bodmin Road,2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
415639,Bodmin Road,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
415639,Bodmin Road,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
415639,Bodmin Road,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
415639,Bodmin Road,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
415639,Bodmin Road,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.08
415639,Bodmin Road,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.04
415639,Bodmin Road,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.29
415639,Bodmin Road,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
415639,Bodmin Road,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
415639,Bodmin Road,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
415639,Bodmin Road,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
415639,Bodmin Road,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
415639,Bodmin Road,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.05
415639,Bodmin Road,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
415639,Bodmin Road,2023-06-04T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
415639,Bodmin Road,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
415639,Bodmin Road,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.61
415639,Bodmin Road,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
415639,Bodmin Road,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
415639,Bodmin Road,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
415639,Bodmin Road,2023-06-04T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
415639,Bodmin Road,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
415639,Bodmin Road,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
415639,Bodmin Road,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
415639,Bodmin Road,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
415639,Bodmin Road,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
415639,Bodmin Road,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
415639,Bodmin Road,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.35
415639,Bodmin Road,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.42
415639,Bodmin Road,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.04
415639,Bodmin Road,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
415639,Bodmin Road,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
415639,Bodmin Road,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
415639,Bodmin Road,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
415639,Bodmin Road,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
415639,Bodmin Road,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.64
415639,Bodmin Road,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
415639,Bodmin Road,2023-06-04T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
415639,Bodmin Road,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
415639,Bodmin Road,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
415639,Bodmin Road,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.26
415639,Bodmin Road,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.71
415639,Bodmin Road,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.41
415639,Bodmin Road,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
415639,Bodmin Road,2023-06-04T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
415639,Bodmin Road,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
415639,Bodmin Road,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
415639,Bodmin Road,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
415639,Bodmin Road,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
415639,Bodmin Road,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
415639,Bodmin Road,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
415639,Bodmin Road,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.28
415639,Bodmin Road,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.23
415639,Bodmin Road,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.84
415639,Bodmin Road,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
415639,Bodmin Road,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
415639,Bodmin Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
415639,Bodmin Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.83
415639,Bodmin Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
415639,Bodmin Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
415639,Bodmin Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
415639,Bodmin Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
415639,Bodmin Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.16
415639,Bodmin Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.99
415639,Bodmin Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
415639,Bodmin Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
415639,Bodmin Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
415639,Bodmin Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
415639,Bodmin Road,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
415639,Bodmin Road,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
415639,Bodmin Road,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
415639,Bodmin Road,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
415639,Bodmin Road,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
415639,Bodmin Road,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.34
415639,Bodmin Road,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.34
415639,Bodmin Road,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.33
415639,Bodmin Road,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
415639,Bodmin Road,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
415639,Bodmin Road,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
415639,Bodmin Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
415639,Bodmin Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
415639,Bodmin Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
415639,Bodmin Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
415639,Bodmin Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
415639,Bodmin Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
415639,Bodmin Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.39
415639,Bodmin Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
415639,Bodmin Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.91
415639,Bodmin Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.41
415639,Bodmin Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
415639,Bodmin Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
415639,Bodmin Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,31.6
415639,Bodmin Road,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
415639,Bodmin Road,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
415639,Bodmin Road,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
415639,Bodmin Road,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
415639,Bodmin Road,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
415639,Bodmin Road,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
415639,Bodmin Road,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
415639,Bodmin Road,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.75
415639,Bodmin Road,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.18
415639,Bodmin Road,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.31
415639,Bodmin Road,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
415639,Bodmin Road,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
415639,Bodmin Road,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
415639,Bodmin Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
415639,Bodmin Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
415639,Bodmin Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.84
415639,Bodmin Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
415639,Bodmin Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
415639,Bodmin Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
415639,Bodmin Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.33
415639,Bodmin Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
415639,Bodmin Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.04
415639,Bodmin Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
415639,Bodmin Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
415639,Bodmin Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
415639,Bodmin Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,31.7
415639,Bodmin Road,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
415639,Bodmin Road,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
415639,Bodmin Road,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
415639,Bodmin Road,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
415639,Bodmin Road,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
415639,Bodmin Road,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.95
415639,Bodmin Road,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.1
415639,Bodmin Road,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.2
415639,Bodmin Road,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
415639,Bodmin Road,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
415639,Bodmin Road,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
415639,Bodmin Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
415639,Bodmin Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
415639,Bodmin Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.5
415639,Bodmin Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
415639,Bodmin Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
415639,Bodmin Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
415639,Bodmin Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.98
415639,Bodmin Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.0
415639,Bodmin Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
415639,Bodmin Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
415639,Bodmin Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
415639,Bodmin Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
415639,Bodmin Road,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
415639,Bodmin Road,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
415639,Bodmin Road,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
415639,Bodmin Road,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
415639,Bodmin Road,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
415639,Bodmin Road,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
415639,Bodmin Road,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.76
415639,Bodmin Road,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
415639,Bodmin Road,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.35
415639,Bodmin Road,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
415639,Bodmin Road,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
415639,Bodmin Road,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
415639,Bodmin Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
415639,Bodmin Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.09
415639,Bodmin Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
415639,Bodmin Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
415639,Bodmin Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
415639,Bodmin Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.04
415639,Bodmin Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.9
415639,Bodmin Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.73
415639,Bodmin Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
415639,Bodmin Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
415639,Bodmin Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
415639,Bodmin Road,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
415639,Bodmin Road,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
415639,Bodmin Road,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
415639,Bodmin Road,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
415639,Bodmin Road,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
415639,Bodmin Road,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.86
415639,Bodmin Road,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.36
415639,Bodmin Road,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.38
415639,Bodmin Road,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
415639,Bodmin Road,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
415639,Bodmin Road,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
415639,Bodmin Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
415639,Bodmin Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
415639,Bodmin Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.31
415639,Bodmin Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
415639,Bodmin Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
415639,Bodmin Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
415639,Bodmin Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
415639,Bodmin Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.66
415639,Bodmin Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.66
415639,Bodmin Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
415639,Bodmin Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
415639,Bodmin Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
415639,Bodmin Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
415639,Bodmin Road,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
415639,Bodmin Road,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
415639,Bodmin Road,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
415639,Bodmin Road,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
415639,Bodmin Road,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
415639,Bodmin Road,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.53
415639,Bodmin Road,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.94
415639,Bodmin Road,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.19
415639,Bodmin Road,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
415639,Bodmin Road,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
415639,Bodmin Road,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
415639,Bodmin Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
415639,Bodmin Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
415639,Bodmin Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
415639,Bodmin Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
415639,Bodmin Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
415639,Bodmin Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
415639,Bodmin Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
415639,Bodmin Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.89
415639,Bodmin Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.79
415639,Bodmin Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
415639,Bodmin Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
415639,Bodmin Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
415639,Bodmin Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
415639,Bodmin Road,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
415639,Bodmin Road,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
415639,Bodmin Road,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
415639,Bodmin Road,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
415639,Bodmin Road,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
415639,Bodmin Road,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.08
415639,Bodmin Road,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.63
415639,Bodmin Road,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.93
415639,Bodmin Road,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
415639,Bodmin Road,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
415639,Bodmin Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
415639,Bodmin Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
415639,Bodmin Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.79
415639,Bodmin Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
415639,Bodmin Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
415639,Bodmin Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
415639,Bodmin Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.13
415639,Bodmin Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.63
415639,Bodmin Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.14
415639,Bodmin Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
415639,Bodmin Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
415639,Bodmin Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
415639,Bodmin Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
415639,Bodmin Road,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
415639,Bodmin Road,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
415639,Bodmin Road,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
415639,Bodmin Road,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
415639,Bodmin Road,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
415639,Bodmin Road,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.93
415639,Bodmin Road,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
415639,Bodmin Road,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.26
415639,Bodmin Road,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
415639,Bodmin Road,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
415639,Bodmin Road,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
415639,Bodmin Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
415639,Bodmin Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
415639,Bodmin Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.97
415639,Bodmin Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
415639,Bodmin Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
415639,Bodmin Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
415639,Bodmin Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
415639,Bodmin Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.57
415639,Bodmin Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.05
415639,Bodmin Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
415639,Bodmin Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
415639,Bodmin Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
415639,Bodmin Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
415639,Bodmin Road,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
415639,Bodmin Road,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
415639,Bodmin Road,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
415639,Bodmin Road,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
415639,Bodmin Road,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
415639,Bodmin Road,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.9
415639,Bodmin Road,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.05
415639,Bodmin Road,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.56
415639,Bodmin Road,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
415639,Bodmin Road,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
415639,Bodmin Road,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
415639,Bodmin Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
415639,Bodmin Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
415639,Bodmin Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
415639,Bodmin Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
415639,Bodmin Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
415639,Bodmin Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
415639,Bodmin Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
415639,Bodmin Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.51
415639,Bodmin Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.18
415639,Bodmin Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.55
415639,Bodmin Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
415639,Bodmin Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
415639,Bodmin Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,32.2
415639,Bodmin Road,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
415639,Bodmin Road,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
415639,Bodmin Road,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
415639,Bodmin Road,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
415639,Bodmin Road,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
415639,Bodmin Road,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
415639,Bodmin Road,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.43
415639,Bodmin Road,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.14
415639,Bodmin Road,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.46
415639,Bodmin Road,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
415639,Bodmin Road,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
415639,Bodmin Road,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
415639,Bodmin Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
415639,Bodmin Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
415639,Bodmin Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
415639,Bodmin Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.67
415639,Bodmin Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.48
415639,Bodmin Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.7
415639,Bodmin Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
415639,Bodmin Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
415639,Bodmin Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
415639,Bodmin Road,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
415639,Bodmin Road,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
415639,Bodmin Road,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
415639,Bodmin Road,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
415639,Bodmin Road,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
415639,Bodmin Road,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
415639,Bodmin Road,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
415639,Bodmin Road,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.76
415639,Bodmin Road,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.02
415639,Bodmin Road,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.88
415639,Bodmin Road,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
415639,Bodmin Road,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
415639,Bodmin Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
415639,Bodmin Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
415639,Bodmin Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
415639,Bodmin Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
415639,Bodmin Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
415639,Bodmin Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.18
415639,Bodmin Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
415639,Bodmin Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
415639,Bodmin Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
415639,Bodmin Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
415639,Bodmin Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
415639,Bodmin Road,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
415639,Bodmin Road,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
415639,Bodmin Road,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
415639,Bodmin Road,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
415639,Bodmin Road,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
415639,Bodmin Road,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
415639,Bodmin Road,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.83
415639,Bodmin Road,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.01
415639,Bodmin Road,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
415639,Bodmin Road,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
415639,Bodmin Road,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
415639,Bodmin Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
415639,Bodmin Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
415639,Bodmin Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
415639,Bodmin Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
415639,Bodmin Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
415639,Bodmin Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.19
415639,Bodmin Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
415639,Bodmin Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
415639,Bodmin Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
415639,Bodmin Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
415639,Bodmin Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
