Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
415639,Bodmin Road,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
415639,Bodmin Road,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
415639,Bodmin Road,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
415639,Bodmin Road,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
415639,Bodmin Road,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
415639,Bodmin Road,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
415639,Bodmin Road,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.22
415639,Bodmin Road,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.49
415639,Bodmin Road,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.2
415639,Bodmin Road,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
415639,Bodmin Road,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
415639,Bodmin Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
415639,Bodmin Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
415639,Bodmin Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
415639,Bodmin Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
415639,Bodmin Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
415639,Bodmin Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
415639,Bodmin Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
415639,Bodmin Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.28
415639,Bodmin Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.13
415639,Bodmin Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
415639,Bodmin Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
415639,Bodmin Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
415639,Bodmin Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
415639,Bodmin Road,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
415639,Bodmin Road,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
415639,Bodmin Road,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
415639,Bodmin Road,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
415639,Bodmin Road,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
415639,Bodmin Road,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
415639,Bodmin Road,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
415639,Bodmin Road,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.4
415639,Bodmin Road,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.98
415639,Bodmin Road,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.13
415639,Bodmin Road,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
415639,Bodmin Road,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
415639,Bodmin Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
415639,Bodmin Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
415639,Bodmin Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
415639,Bodmin Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
415639,Bodmin Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
415639,Bodmin Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
415639,Bodmin Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
415639,Bodmin Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
415639,Bodmin Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.67
415639,Bodmin Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
415639,Bodmin Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
415639,Bodmin Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
415639,Bodmin Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
415639,Bodmin Road,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
415639,Bodmin Road,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
415639,Bodmin Road,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
415639,Bodmin Road,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
415639,Bodmin Road,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
415639,Bodmin Road,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
415639,Bodmin Road,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.71
415639,Bodmin Road,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.6
415639,Bodmin Road,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.39
415639,Bodmin Road,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
415639,Bodmin Road,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
415639,Bodmin Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
415639,Bodmin Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
415639,Bodmin Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
415639,Bodmin Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
415639,Bodmin Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
415639,Bodmin Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
415639,Bodmin Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.91
415639,Bodmin Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.64
415639,Bodmin Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.85
415639,Bodmin Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
415639,Bodmin Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
415639,Bodmin Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,33.7
415639,Bodmin Road,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
415639,Bodmin Road,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
415639,Bodmin Road,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
415639,Bodmin Road,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
415639,Bodmin Road,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
415639,Bodmin Road,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
415639,Bodmin Road,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
415639,Bodmin Road,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
415639,Bodmin Road,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
415639,Bodmin Road,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.61
415639,Bodmin Road,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.48
415639,Bodmin Road,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
415639,Bodmin Road,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
415639,Bodmin Road,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
415639,Bodmin Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
415639,Bodmin Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
415639,Bodmin Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
415639,Bodmin Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
415639,Bodmin Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
415639,Bodmin Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
415639,Bodmin Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.86
415639,Bodmin Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.02
415639,Bodmin Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
415639,Bodmin Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
415639,Bodmin Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
415639,Bodmin Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
415639,Bodmin Road,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
415639,Bodmin Road,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
415639,Bodmin Road,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
415639,Bodmin Road,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
415639,Bodmin Road,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
415639,Bodmin Road,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
415639,Bodmin Road,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
415639,Bodmin Road,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.22
415639,Bodmin Road,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.98
415639,Bodmin Road,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
415639,Bodmin Road,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
415639,Bodmin Road,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
415639,Bodmin Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
415639,Bodmin Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
415639,Bodmin Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
415639,Bodmin Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
415639,Bodmin Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
415639,Bodmin Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
415639,Bodmin Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.86
415639,Bodmin Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
415639,Bodmin Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.09
415639,Bodmin Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.02
415639,Bodmin Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
415639,Bodmin Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
415639,Bodmin Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
415639,Bodmin Road,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
415639,Bodmin Road,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
415639,Bodmin Road,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
415639,Bodmin Road,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
415639,Bodmin Road,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
415639,Bodmin Road,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
415639,Bodmin Road,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
415639,Bodmin Road,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.45
415639,Bodmin Road,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.11
415639,Bodmin Road,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.9
415639,Bodmin Road,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
415639,Bodmin Road,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
415639,Bodmin Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
415639,Bodmin Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
415639,Bodmin Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
415639,Bodmin Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
415639,Bodmin Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
415639,Bodmin Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
415639,Bodmin Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
415639,Bodmin Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.76
415639,Bodmin Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
415639,Bodmin Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.04
415639,Bodmin Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.38
415639,Bodmin Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
415639,Bodmin Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
415639,Bodmin Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
415639,Bodmin Road,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
415639,Bodmin Road,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
415639,Bodmin Road,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
415639,Bodmin Road,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
415639,Bodmin Road,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
415639,Bodmin Road,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
415639,Bodmin Road,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
415639,Bodmin Road,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.96
415639,Bodmin Road,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,2.67
415639,Bodmin Road,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.66
415639,Bodmin Road,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
415639,Bodmin Road,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
415639,Bodmin Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
415639,Bodmin Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
415639,Bodmin Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
415639,Bodmin Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
415639,Bodmin Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
415639,Bodmin Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
415639,Bodmin Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
415639,Bodmin Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.73
415639,Bodmin Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
415639,Bodmin Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.05
415639,Bodmin Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.41
415639,Bodmin Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
415639,Bodmin Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
415639,Bodmin Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
415639,Bodmin Road,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
415639,Bodmin Road,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
415639,Bodmin Road,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
415639,Bodmin Road,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
415639,Bodmin Road,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
415639,Bodmin Road,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
415639,Bodmin Road,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
415639,Bodmin Road,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.87
415639,Bodmin Road,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,2.79
415639,Bodmin Road,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
415639,Bodmin Road,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
415639,Bodmin Road,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
415639,Bodmin Road,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
415639,Bodmin Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
415639,Bodmin Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
415639,Bodmin Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
415639,Bodmin Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.12
415639,Bodmin Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
415639,Bodmin Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
415639,Bodmin Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
415639,Bodmin Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
415639,Bodmin Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.86
415639,Bodmin Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.61
415639,Bodmin Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.93
415639,Bodmin Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
415639,Bodmin Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
415639,Bodmin Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
415639,Bodmin Road,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
415639,Bodmin Road,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
415639,Bodmin Road,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
415639,Bodmin Road,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
415639,Bodmin Road,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
415639,Bodmin Road,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
415639,Bodmin Road,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
415639,Bodmin Road,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.34
415639,Bodmin Road,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.21
415639,Bodmin Road,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
415639,Bodmin Road,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
415639,Bodmin Road,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
415639,Bodmin Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
415639,Bodmin Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
415639,Bodmin Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
415639,Bodmin Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.89
415639,Bodmin Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
415639,Bodmin Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
415639,Bodmin Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.05
415639,Bodmin Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.06
415639,Bodmin Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
415639,Bodmin Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
415639,Bodmin Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
415639,Bodmin Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,34.2
415639,Bodmin Road,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
415639,Bodmin Road,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
415639,Bodmin Road,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
415639,Bodmin Road,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
415639,Bodmin Road,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
415639,Bodmin Road,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
415639,Bodmin Road,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
415639,Bodmin Road,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.22
415639,Bodmin Road,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.68
415639,Bodmin Road,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
415639,Bodmin Road,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
415639,Bodmin Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
415639,Bodmin Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
415639,Bodmin Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
415639,Bodmin Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
415639,Bodmin Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.86
415639,Bodmin Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
415639,Bodmin Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
415639,Bodmin Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
415639,Bodmin Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.31
415639,Bodmin Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.54
415639,Bodmin Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
415639,Bodmin Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
415639,Bodmin Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
415639,Bodmin Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
415639,Bodmin Road,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
415639,Bodmin Road,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
415639,Bodmin Road,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
415639,Bodmin Road,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
415639,Bodmin Road,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
415639,Bodmin Road,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
415639,Bodmin Road,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.48
415639,Bodmin Road,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.27
415639,Bodmin Road,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.19
415639,Bodmin Road,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
415639,Bodmin Road,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
415639,Bodmin Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
415639,Bodmin Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.86
415639,Bodmin Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
415639,Bodmin Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.46
415639,Bodmin Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
415639,Bodmin Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
415639,Bodmin Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
415639,Bodmin Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.58
415639,Bodmin Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
415639,Bodmin Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.44
415639,Bodmin Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.95
415639,Bodmin Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
415639,Bodmin Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
415639,Bodmin Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
415639,Bodmin Road,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
415639,Bodmin Road,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
415639,Bodmin Road,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
415639,Bodmin Road,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
415639,Bodmin Road,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
415639,Bodmin Road,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
415639,Bodmin Road,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
415639,Bodmin Road,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
415639,Bodmin Road,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.42
415639,Bodmin Road,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
415639,Bodmin Road,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
415639,Bodmin Road,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
415639,Bodmin Road,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
415639,Bodmin Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
415639,Bodmin Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.96
415639,Bodmin Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
415639,Bodmin Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.22
415639,Bodmin Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
415639,Bodmin Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
415639,Bodmin Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
415639,Bodmin Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
415639,Bodmin Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.92
415639,Bodmin Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.51
415639,Bodmin Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.69
415639,Bodmin Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
415639,Bodmin Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
415639,Bodmin Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
415639,Bodmin Road,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
415639,Bodmin Road,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
415639,Bodmin Road,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
415639,Bodmin Road,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
415639,Bodmin Road,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
415639,Bodmin Road,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
415639,Bodmin Road,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
415639,Bodmin Road,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
415639,Bodmin Road,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
415639,Bodmin Road,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.17
415639,Bodmin Road,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.26
415639,Bodmin Road,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
415639,Bodmin Road,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
415639,Bodmin Road,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
415639,Bodmin Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
415639,Bodmin Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
415639,Bodmin Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
415639,Bodmin Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
415639,Bodmin Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.22
415639,Bodmin Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
415639,Bodmin Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
415639,Bodmin Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
415639,Bodmin Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.88
415639,Bodmin Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.16
415639,Bodmin Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.56
415639,Bodmin Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.83
415639,Bodmin Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
415639,Bodmin Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
415639,Bodmin Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
415639,Bodmin Road,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
415639,Bodmin Road,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
415639,Bodmin Road,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
415639,Bodmin Road,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
415639,Bodmin Road,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
415639,Bodmin Road,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
415639,Bodmin Road,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.23
415639,Bodmin Road,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.11
415639,Bodmin Road,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.55
415639,Bodmin Road,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
415639,Bodmin Road,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
415639,Bodmin Road,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
415639,Bodmin Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
415639,Bodmin Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
415639,Bodmin Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.61
415639,Bodmin Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.47
415639,Bodmin Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.06
415639,Bodmin Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
415639,Bodmin Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
415639,Bodmin Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
415639,Bodmin Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.9
415639,Bodmin Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.45
415639,Bodmin Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.94
415639,Bodmin Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.17
415639,Bodmin Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.97
415639,Bodmin Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
415639,Bodmin Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
415639,Bodmin Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,34.6
415639,Bodmin Road,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
415639,Bodmin Road,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
415639,Bodmin Road,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
415639,Bodmin Road,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
415639,Bodmin Road,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
415639,Bodmin Road,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
415639,Bodmin Road,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
415639,Bodmin Road,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.44
415639,Bodmin Road,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.49
415639,Bodmin Road,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.31
415639,Bodmin Road,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
415639,Bodmin Road,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
415639,Bodmin Road,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
415639,Bodmin Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
415639,Bodmin Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
415639,Bodmin Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.98
415639,Bodmin Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.39
415639,Bodmin Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
415639,Bodmin Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
415639,Bodmin Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
415639,Bodmin Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.7
415639,Bodmin Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.52
415639,Bodmin Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.05
415639,Bodmin Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.99
415639,Bodmin Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.85
415639,Bodmin Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
415639,Bodmin Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
415639,Bodmin Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
415639,Bodmin Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,34.6
415639,Bodmin Road,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
415639,Bodmin Road,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
415639,Bodmin Road,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
415639,Bodmin Road,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
415639,Bodmin Road,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
