Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
415639,Bodmin Road,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.69
415639,Bodmin Road,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.93
415639,Bodmin Road,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.13
415639,Bodmin Road,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.9
415639,Bodmin Road,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
415639,Bodmin Road,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
415639,Bodmin Road,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
415639,Bodmin Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
415639,Bodmin Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.24
415639,Bodmin Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.73
415639,Bodmin Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.5
415639,Bodmin Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
415639,Bodmin Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
415639,Bodmin Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
415639,Bodmin Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.1
415639,Bodmin Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.18
415639,Bodmin Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.77
415639,Bodmin Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.44
415639,Bodmin Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.9
415639,Bodmin Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
415639,Bodmin Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
415639,Bodmin Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
415639,Bodmin Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,34.7
415639,Bodmin Road,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
415639,Bodmin Road,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
415639,Bodmin Road,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
415639,Bodmin Road,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
415639,Bodmin Road,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
415639,Bodmin Road,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.55
415639,Bodmin Road,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
415639,Bodmin Road,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.8
415639,Bodmin Road,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.83
415639,Bodmin Road,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.22
415639,Bodmin Road,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
415639,Bodmin Road,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
415639,Bodmin Road,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
415639,Bodmin Road,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
415639,Bodmin Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
415639,Bodmin Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
415639,Bodmin Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
415639,Bodmin Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.7
415639,Bodmin Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
415639,Bodmin Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
415639,Bodmin Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
415639,Bodmin Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
415639,Bodmin Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.49
415639,Bodmin Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.33
415639,Bodmin Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.54
415639,Bodmin Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.03
415639,Bodmin Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
415639,Bodmin Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
415639,Bodmin Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
415639,Bodmin Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
415639,Bodmin Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
415639,Bodmin Road,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,34.8
415639,Bodmin Road,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
415639,Bodmin Road,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
415639,Bodmin Road,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
415639,Bodmin Road,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
415639,Bodmin Road,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
415639,Bodmin Road,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
415639,Bodmin Road,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
415639,Bodmin Road,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
415639,Bodmin Road,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,4.25
415639,Bodmin Road,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.5
415639,Bodmin Road,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.16
415639,Bodmin Road,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
415639,Bodmin Road,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
415639,Bodmin Road,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
415639,Bodmin Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
415639,Bodmin Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
415639,Bodmin Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
415639,Bodmin Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.57
415639,Bodmin Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
415639,Bodmin Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
415639,Bodmin Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
415639,Bodmin Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.77
415639,Bodmin Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.74
415639,Bodmin Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
415639,Bodmin Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.32
415639,Bodmin Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.97
415639,Bodmin Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
415639,Bodmin Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
415639,Bodmin Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
415639,Bodmin Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,34.9
415639,Bodmin Road,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
415639,Bodmin Road,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
415639,Bodmin Road,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
415639,Bodmin Road,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
415639,Bodmin Road,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
415639,Bodmin Road,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
415639,Bodmin Road,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.89
415639,Bodmin Road,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
415639,Bodmin Road,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.38
415639,Bodmin Road,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,3.34
415639,Bodmin Road,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
415639,Bodmin Road,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
415639,Bodmin Road,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
415639,Bodmin Road,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
415639,Bodmin Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
415639,Bodmin Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
415639,Bodmin Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.13
415639,Bodmin Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
415639,Bodmin Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
415639,Bodmin Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
415639,Bodmin Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
415639,Bodmin Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
415639,Bodmin Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.96
415639,Bodmin Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.01
415639,Bodmin Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.26
415639,Bodmin Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
415639,Bodmin Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
415639,Bodmin Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,34.9
415639,Bodmin Road,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
415639,Bodmin Road,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
415639,Bodmin Road,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
415639,Bodmin Road,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
415639,Bodmin Road,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
415639,Bodmin Road,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
415639,Bodmin Road,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
415639,Bodmin Road,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.82
415639,Bodmin Road,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.83
415639,Bodmin Road,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.55
415639,Bodmin Road,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
415639,Bodmin Road,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
415639,Bodmin Road,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
415639,Bodmin Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
415639,Bodmin Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
415639,Bodmin Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
415639,Bodmin Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
415639,Bodmin Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
415639,Bodmin Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
415639,Bodmin Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
415639,Bodmin Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.19
415639,Bodmin Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.26
415639,Bodmin Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
415639,Bodmin Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
415639,Bodmin Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
415639,Bodmin Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,34.9
415639,Bodmin Road,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
415639,Bodmin Road,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
415639,Bodmin Road,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
415639,Bodmin Road,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
415639,Bodmin Road,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
415639,Bodmin Road,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
415639,Bodmin Road,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
415639,Bodmin Road,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,4.99
415639,Bodmin Road,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.51
415639,Bodmin Road,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.89
415639,Bodmin Road,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
415639,Bodmin Road,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
415639,Bodmin Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
415639,Bodmin Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
415639,Bodmin Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.98
415639,Bodmin Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
415639,Bodmin Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
415639,Bodmin Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.32
415639,Bodmin Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.97
415639,Bodmin Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.47
415639,Bodmin Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
415639,Bodmin Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
415639,Bodmin Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
415639,Bodmin Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,35.0
415639,Bodmin Road,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
415639,Bodmin Road,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
415639,Bodmin Road,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
415639,Bodmin Road,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
415639,Bodmin Road,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
415639,Bodmin Road,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
415639,Bodmin Road,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
415639,Bodmin Road,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,3.82
415639,Bodmin Road,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.91
415639,Bodmin Road,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.28
415639,Bodmin Road,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
415639,Bodmin Road,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
415639,Bodmin Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
415639,Bodmin Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
415639,Bodmin Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
415639,Bodmin Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.57
415639,Bodmin Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
415639,Bodmin Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
415639,Bodmin Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
415639,Bodmin Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.9
415639,Bodmin Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.66
415639,Bodmin Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.97
415639,Bodmin Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.69
415639,Bodmin Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.2
415639,Bodmin Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
415639,Bodmin Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
415639,Bodmin Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
415639,Bodmin Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,35.0
415639,Bodmin Road,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
415639,Bodmin Road,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
415639,Bodmin Road,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
415639,Bodmin Road,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
415639,Bodmin Road,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.36
415639,Bodmin Road,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
415639,Bodmin Road,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,4.26
415639,Bodmin Road,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,4.91
415639,Bodmin Road,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.17
415639,Bodmin Road,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
415639,Bodmin Road,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
415639,Bodmin Road,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
415639,Bodmin Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
415639,Bodmin Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
415639,Bodmin Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
415639,Bodmin Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.99
415639,Bodmin Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
415639,Bodmin Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
415639,Bodmin Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
415639,Bodmin Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.29
415639,Bodmin Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.85
415639,Bodmin Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
415639,Bodmin Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
415639,Bodmin Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
415639,Bodmin Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,35.0
415639,Bodmin Road,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
415639,Bodmin Road,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
415639,Bodmin Road,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
415639,Bodmin Road,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
415639,Bodmin Road,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
415639,Bodmin Road,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,4.07
415639,Bodmin Road,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.19
415639,Bodmin Road,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.32
415639,Bodmin Road,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
415639,Bodmin Road,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
415639,Bodmin Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
415639,Bodmin Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
415639,Bodmin Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
415639,Bodmin Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.36
415639,Bodmin Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
415639,Bodmin Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
415639,Bodmin Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
415639,Bodmin Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
415639,Bodmin Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.28
415639,Bodmin Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.13
415639,Bodmin Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.77
415639,Bodmin Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
415639,Bodmin Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
415639,Bodmin Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,35.1
415639,Bodmin Road,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
415639,Bodmin Road,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
415639,Bodmin Road,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
415639,Bodmin Road,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
415639,Bodmin Road,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
415639,Bodmin Road,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
415639,Bodmin Road,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.73
415639,Bodmin Road,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.78
415639,Bodmin Road,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.88
415639,Bodmin Road,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
415639,Bodmin Road,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
415639,Bodmin Road,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
415639,Bodmin Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.13
415639,Bodmin Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
415639,Bodmin Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.65
415639,Bodmin Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
415639,Bodmin Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
415639,Bodmin Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
415639,Bodmin Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
415639,Bodmin Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.11
415639,Bodmin Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.18
415639,Bodmin Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
415639,Bodmin Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
415639,Bodmin Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
415639,Bodmin Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,35.1
415639,Bodmin Road,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
415639,Bodmin Road,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
415639,Bodmin Road,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
415639,Bodmin Road,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
415639,Bodmin Road,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
415639,Bodmin Road,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.95
415639,Bodmin Road,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.42
415639,Bodmin Road,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
415639,Bodmin Road,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
415639,Bodmin Road,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
415639,Bodmin Road,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
415639,Bodmin Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
415639,Bodmin Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
415639,Bodmin Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.51
415639,Bodmin Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
415639,Bodmin Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
415639,Bodmin Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
415639,Bodmin Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.7
415639,Bodmin Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
415639,Bodmin Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.45
415639,Bodmin Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.49
415639,Bodmin Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
415639,Bodmin Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
415639,Bodmin Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
415639,Bodmin Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,35.0
415639,Bodmin Road,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
415639,Bodmin Road,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
415639,Bodmin Road,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
415639,Bodmin Road,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
415639,Bodmin Road,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
415639,Bodmin Road,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,3.09
415639,Bodmin Road,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.95
415639,Bodmin Road,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.32
415639,Bodmin Road,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
415639,Bodmin Road,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
415639,Bodmin Road,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
415639,Bodmin Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
415639,Bodmin Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
415639,Bodmin Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.86
415639,Bodmin Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
415639,Bodmin Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
415639,Bodmin Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
415639,Bodmin Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.9
415639,Bodmin Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
415639,Bodmin Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.95
415639,Bodmin Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
415639,Bodmin Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
415639,Bodmin Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
415639,Bodmin Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,35.0
415639,Bodmin Road,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
415639,Bodmin Road,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
415639,Bodmin Road,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
415639,Bodmin Road,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
415639,Bodmin Road,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
415639,Bodmin Road,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.44
415639,Bodmin Road,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.53
415639,Bodmin Road,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.3
415639,Bodmin Road,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
415639,Bodmin Road,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
415639,Bodmin Road,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
415639,Bodmin Road,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
415639,Bodmin Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.83
415639,Bodmin Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
415639,Bodmin Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.91
415639,Bodmin Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
415639,Bodmin Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
415639,Bodmin Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
415639,Bodmin Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
415639,Bodmin Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.71
415639,Bodmin Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.02
415639,Bodmin Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.83
415639,Bodmin Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
415639,Bodmin Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
415639,Bodmin Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
415639,Bodmin Road,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,35.0
415639,Bodmin Road,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
415639,Bodmin Road,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
415639,Bodmin Road,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
415639,Bodmin Road,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
415639,Bodmin Road,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
415639,Bodmin Road,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.81
415639,Bodmin Road,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.63
415639,Bodmin Road,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.32
415639,Bodmin Road,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
415639,Bodmin Road,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
415639,Bodmin Road,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
415639,Bodmin Road,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
415639,Bodmin Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.71
415639,Bodmin Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
415639,Bodmin Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.75
415639,Bodmin Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
415639,Bodmin Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
415639,Bodmin Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
415639,Bodmin Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
415639,Bodmin Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.24
415639,Bodmin Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.51
415639,Bodmin Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.34
415639,Bodmin Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.95
415639,Bodmin Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
415639,Bodmin Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
415639,Bodmin Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,35.0
415639,Bodmin Road,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
415639,Bodmin Road,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
415639,Bodmin Road,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
415639,Bodmin Road,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
415639,Bodmin Road,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
415639,Bodmin Road,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.36
415639,Bodmin Road,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.26
415639,Bodmin Road,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.02
415639,Bodmin Road,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
415639,Bodmin Road,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
415639,Bodmin Road,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
415639,Bodmin Road,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
415639,Bodmin Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.0
415639,Bodmin Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
415639,Bodmin Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
415639,Bodmin Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
415639,Bodmin Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.3
415639,Bodmin Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
415639,Bodmin Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
415639,Bodmin Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.65
415639,Bodmin Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.07
415639,Bodmin Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.46
415639,Bodmin Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.57
415639,Bodmin Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
415639,Bodmin Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
415639,Bodmin Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
415639,Bodmin Road,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,35.0
415639,Bodmin Road,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
415639,Bodmin Road,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
415639,Bodmin Road,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
415639,Bodmin Road,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
415639,Bodmin Road,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
415639,Bodmin Road,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
415639,Bodmin Road,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.54
415639,Bodmin Road,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.23
415639,Bodmin Road,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.92
415639,Bodmin Road,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
