Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
415639,Bodmin Road,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
415639,Bodmin Road,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
415639,Bodmin Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
415639,Bodmin Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.24
415639,Bodmin Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.89
415639,Bodmin Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
415639,Bodmin Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
415639,Bodmin Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.4
415639,Bodmin Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
415639,Bodmin Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
415639,Bodmin Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.19
415639,Bodmin Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.45
415639,Bodmin Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.73
415639,Bodmin Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.75
415639,Bodmin Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
415639,Bodmin Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
415639,Bodmin Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,34.9
415639,Bodmin Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
415639,Bodmin Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
415639,Bodmin Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
415639,Bodmin Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
415639,Bodmin Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
415639,Bodmin Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
415639,Bodmin Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
415639,Bodmin Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
415639,Bodmin Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.09
415639,Bodmin Road,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
415639,Bodmin Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
415639,Bodmin Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
415639,Bodmin Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
415639,Bodmin Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.62
415639,Bodmin Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.79
415639,Bodmin Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
415639,Bodmin Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
415639,Bodmin Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.9
415639,Bodmin Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
415639,Bodmin Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
415639,Bodmin Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.45
415639,Bodmin Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.48
415639,Bodmin Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.45
415639,Bodmin Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.98
415639,Bodmin Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
415639,Bodmin Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
415639,Bodmin Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,34.9
415639,Bodmin Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
415639,Bodmin Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
415639,Bodmin Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
415639,Bodmin Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
415639,Bodmin Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
415639,Bodmin Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.17
415639,Bodmin Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.82
415639,Bodmin Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.59
415639,Bodmin Road,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
415639,Bodmin Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
415639,Bodmin Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
415639,Bodmin Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
415639,Bodmin Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
415639,Bodmin Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.43
415639,Bodmin Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.34
415639,Bodmin Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
415639,Bodmin Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
415639,Bodmin Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.2
415639,Bodmin Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
415639,Bodmin Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
415639,Bodmin Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.16
415639,Bodmin Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.12
415639,Bodmin Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.19
415639,Bodmin Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.53
415639,Bodmin Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
415639,Bodmin Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
415639,Bodmin Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,34.8
415639,Bodmin Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
415639,Bodmin Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
415639,Bodmin Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
415639,Bodmin Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
415639,Bodmin Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
415639,Bodmin Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
415639,Bodmin Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.24
415639,Bodmin Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.82
415639,Bodmin Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.78
415639,Bodmin Road,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
415639,Bodmin Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
415639,Bodmin Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
415639,Bodmin Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
415639,Bodmin Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
415639,Bodmin Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.45
415639,Bodmin Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.05
415639,Bodmin Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
415639,Bodmin Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
415639,Bodmin Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
415639,Bodmin Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
415639,Bodmin Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
415639,Bodmin Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.34
415639,Bodmin Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.55
415639,Bodmin Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.26
415639,Bodmin Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
415639,Bodmin Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
415639,Bodmin Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
415639,Bodmin Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,34.8
415639,Bodmin Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
415639,Bodmin Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
415639,Bodmin Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
415639,Bodmin Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
415639,Bodmin Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
415639,Bodmin Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
415639,Bodmin Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.19
415639,Bodmin Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
415639,Bodmin Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
415639,Bodmin Road,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
415639,Bodmin Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
415639,Bodmin Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
415639,Bodmin Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
415639,Bodmin Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
415639,Bodmin Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
415639,Bodmin Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
415639,Bodmin Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.8
415639,Bodmin Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
415639,Bodmin Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
415639,Bodmin Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
415639,Bodmin Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.83
415639,Bodmin Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.01
415639,Bodmin Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.22
415639,Bodmin Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.31
415639,Bodmin Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
415639,Bodmin Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
415639,Bodmin Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
415639,Bodmin Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
415639,Bodmin Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,34.7
415639,Bodmin Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
415639,Bodmin Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
415639,Bodmin Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
415639,Bodmin Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
415639,Bodmin Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
415639,Bodmin Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
415639,Bodmin Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,3.89
415639,Bodmin Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,4.27
415639,Bodmin Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.24
415639,Bodmin Road,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
415639,Bodmin Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
415639,Bodmin Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
415639,Bodmin Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
415639,Bodmin Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
415639,Bodmin Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
415639,Bodmin Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
415639,Bodmin Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.9
415639,Bodmin Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.68
415639,Bodmin Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
415639,Bodmin Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
415639,Bodmin Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
415639,Bodmin Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
415639,Bodmin Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-15.75
415639,Bodmin Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,11.63
415639,Bodmin Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-10.71
415639,Bodmin Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.19
415639,Bodmin Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
415639,Bodmin Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.1
415639,Bodmin Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
415639,Bodmin Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
415639,Bodmin Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,34.6
415639,Bodmin Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
415639,Bodmin Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
415639,Bodmin Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
415639,Bodmin Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.38
415639,Bodmin Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.48
415639,Bodmin Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
415639,Bodmin Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.22
415639,Bodmin Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.72
415639,Bodmin Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
415639,Bodmin Road,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
415639,Bodmin Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
415639,Bodmin Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
415639,Bodmin Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
415639,Bodmin Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
415639,Bodmin Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
415639,Bodmin Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
415639,Bodmin Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
415639,Bodmin Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
415639,Bodmin Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
415639,Bodmin Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
415639,Bodmin Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.39
415639,Bodmin Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.3
415639,Bodmin Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
415639,Bodmin Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.21
415639,Bodmin Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.02
415639,Bodmin Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
415639,Bodmin Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
415639,Bodmin Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
415639,Bodmin Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,34.6
415639,Bodmin Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
415639,Bodmin Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
415639,Bodmin Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
415639,Bodmin Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
415639,Bodmin Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
415639,Bodmin Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
415639,Bodmin Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.18
415639,Bodmin Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.42
415639,Bodmin Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
415639,Bodmin Road,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
415639,Bodmin Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
415639,Bodmin Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
415639,Bodmin Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
415639,Bodmin Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
415639,Bodmin Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
415639,Bodmin Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
415639,Bodmin Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
415639,Bodmin Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
415639,Bodmin Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
415639,Bodmin Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
415639,Bodmin Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
415639,Bodmin Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.43
415639,Bodmin Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.51
415639,Bodmin Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.44
415639,Bodmin Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.21
415639,Bodmin Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
415639,Bodmin Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
415639,Bodmin Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
415639,Bodmin Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
415639,Bodmin Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
415639,Bodmin Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
415639,Bodmin Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
415639,Bodmin Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.26
415639,Bodmin Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.14
415639,Bodmin Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
415639,Bodmin Road,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
415639,Bodmin Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
415639,Bodmin Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
415639,Bodmin Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
415639,Bodmin Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
415639,Bodmin Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
415639,Bodmin Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.19
415639,Bodmin Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.8
415639,Bodmin Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
415639,Bodmin Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
415639,Bodmin Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
415639,Bodmin Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
415639,Bodmin Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.72
415639,Bodmin Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.92
415639,Bodmin Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.27
415639,Bodmin Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.71
415639,Bodmin Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
415639,Bodmin Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
415639,Bodmin Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
415639,Bodmin Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
415639,Bodmin Road,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
415639,Bodmin Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
415639,Bodmin Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
415639,Bodmin Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
415639,Bodmin Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
415639,Bodmin Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,2.82
415639,Bodmin Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.48
415639,Bodmin Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
415639,Bodmin Road,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
415639,Bodmin Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
415639,Bodmin Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
415639,Bodmin Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
415639,Bodmin Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
415639,Bodmin Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
415639,Bodmin Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
415639,Bodmin Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.76
415639,Bodmin Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
415639,Bodmin Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
415639,Bodmin Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
415639,Bodmin Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.76
415639,Bodmin Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.46
415639,Bodmin Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.96
415639,Bodmin Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
415639,Bodmin Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
415639,Bodmin Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
415639,Bodmin Road,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
415639,Bodmin Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
415639,Bodmin Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
415639,Bodmin Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
415639,Bodmin Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
415639,Bodmin Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.77
415639,Bodmin Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,2.37
415639,Bodmin Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.33
415639,Bodmin Road,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
415639,Bodmin Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
415639,Bodmin Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
415639,Bodmin Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
415639,Bodmin Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.46
415639,Bodmin Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
415639,Bodmin Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.9
415639,Bodmin Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
415639,Bodmin Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
415639,Bodmin Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
415639,Bodmin Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
415639,Bodmin Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.37
415639,Bodmin Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
415639,Bodmin Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
415639,Bodmin Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.74
415639,Bodmin Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
415639,Bodmin Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
415639,Bodmin Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
415639,Bodmin Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
415639,Bodmin Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
415639,Bodmin Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
415639,Bodmin Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
415639,Bodmin Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.84
415639,Bodmin Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.26
415639,Bodmin Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.82
415639,Bodmin Road,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
415639,Bodmin Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
415639,Bodmin Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
415639,Bodmin Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
415639,Bodmin Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
415639,Bodmin Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
415639,Bodmin Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.72
415639,Bodmin Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
415639,Bodmin Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.1
415639,Bodmin Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
415639,Bodmin Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
415639,Bodmin Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
415639,Bodmin Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
415639,Bodmin Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.97
415639,Bodmin Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.97
415639,Bodmin Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.11
415639,Bodmin Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
415639,Bodmin Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
415639,Bodmin Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
415639,Bodmin Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
415639,Bodmin Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
415639,Bodmin Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
415639,Bodmin Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
415639,Bodmin Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
415639,Bodmin Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.76
415639,Bodmin Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.77
415639,Bodmin Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.67
415639,Bodmin Road,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
415639,Bodmin Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
415639,Bodmin Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
415639,Bodmin Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
415639,Bodmin Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.86
415639,Bodmin Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
415639,Bodmin Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.67
415639,Bodmin Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
415639,Bodmin Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
415639,Bodmin Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
415639,Bodmin Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.75
415639,Bodmin Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.59
415639,Bodmin Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.63
415639,Bodmin Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.02
415639,Bodmin Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
415639,Bodmin Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
415639,Bodmin Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
415639,Bodmin Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,34.2
415639,Bodmin Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
415639,Bodmin Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
415639,Bodmin Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
415639,Bodmin Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
415639,Bodmin Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.1
415639,Bodmin Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
415639,Bodmin Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,3.61
415639,Bodmin Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.04
415639,Bodmin Road,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
415639,Bodmin Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
415639,Bodmin Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
415639,Bodmin Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
415639,Bodmin Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
415639,Bodmin Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.9
415639,Bodmin Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
415639,Bodmin Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.15
415639,Bodmin Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
415639,Bodmin Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
415639,Bodmin Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
415639,Bodmin Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.63
415639,Bodmin Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.07
415639,Bodmin Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.94
415639,Bodmin Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.35
415639,Bodmin Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
415639,Bodmin Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
415639,Bodmin Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
415639,Bodmin Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
415639,Bodmin Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
415639,Bodmin Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
415639,Bodmin Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
415639,Bodmin Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
415639,Bodmin Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.05
415639,Bodmin Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
415639,Bodmin Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,2.8
415639,Bodmin Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.41
415639,Bodmin Road,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
415639,Bodmin Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
415639,Bodmin Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
415639,Bodmin Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
415639,Bodmin Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
415639,Bodmin Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.73
415639,Bodmin Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
415639,Bodmin Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
415639,Bodmin Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
415639,Bodmin Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
415639,Bodmin Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
415639,Bodmin Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.3
415639,Bodmin Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.38
415639,Bodmin Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.18
415639,Bodmin Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
415639,Bodmin Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
415639,Bodmin Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
415639,Bodmin Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
415639,Bodmin Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
415639,Bodmin Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
415639,Bodmin Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
415639,Bodmin Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.35
415639,Bodmin Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,1.81
415639,Bodmin Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.73
415639,Bodmin Road,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
415639,Bodmin Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
415639,Bodmin Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
415639,Bodmin Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
415639,Bodmin Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
