Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
415639,Bodmin Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
415639,Bodmin Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
415639,Bodmin Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
415639,Bodmin Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.07
415639,Bodmin Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
415639,Bodmin Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.9
415639,Bodmin Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
415639,Bodmin Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
415639,Bodmin Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
415639,Bodmin Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
415639,Bodmin Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
415639,Bodmin Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
415639,Bodmin Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
415639,Bodmin Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
415639,Bodmin Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.04
415639,Bodmin Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.66
415639,Bodmin Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.3
415639,Bodmin Road,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
415639,Bodmin Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
415639,Bodmin Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
415639,Bodmin Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
415639,Bodmin Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
415639,Bodmin Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
415639,Bodmin Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
415639,Bodmin Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
415639,Bodmin Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
415639,Bodmin Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.11
415639,Bodmin Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.87
415639,Bodmin Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.04
415639,Bodmin Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.47
415639,Bodmin Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
415639,Bodmin Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
415639,Bodmin Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
415639,Bodmin Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
415639,Bodmin Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
415639,Bodmin Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
415639,Bodmin Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
415639,Bodmin Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
415639,Bodmin Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.11
415639,Bodmin Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.75
415639,Bodmin Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
415639,Bodmin Road,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
415639,Bodmin Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
415639,Bodmin Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
415639,Bodmin Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
415639,Bodmin Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.69
415639,Bodmin Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
415639,Bodmin Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
415639,Bodmin Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
415639,Bodmin Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
415639,Bodmin Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.19
415639,Bodmin Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
415639,Bodmin Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.19
415639,Bodmin Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
415639,Bodmin Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
415639,Bodmin Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
415639,Bodmin Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
415639,Bodmin Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
415639,Bodmin Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
415639,Bodmin Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
415639,Bodmin Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
415639,Bodmin Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.18
415639,Bodmin Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.34
415639,Bodmin Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.05
415639,Bodmin Road,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
415639,Bodmin Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
415639,Bodmin Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
415639,Bodmin Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
415639,Bodmin Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
415639,Bodmin Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
415639,Bodmin Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
415639,Bodmin Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
415639,Bodmin Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
415639,Bodmin Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.51
415639,Bodmin Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
415639,Bodmin Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.74
415639,Bodmin Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
415639,Bodmin Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
415639,Bodmin Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
415639,Bodmin Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
415639,Bodmin Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
415639,Bodmin Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
415639,Bodmin Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
415639,Bodmin Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
415639,Bodmin Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.29
415639,Bodmin Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.99
415639,Bodmin Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.27
415639,Bodmin Road,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
415639,Bodmin Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
415639,Bodmin Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
415639,Bodmin Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
415639,Bodmin Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
415639,Bodmin Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
415639,Bodmin Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
415639,Bodmin Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
415639,Bodmin Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
415639,Bodmin Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.27
415639,Bodmin Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
415639,Bodmin Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.31
415639,Bodmin Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
415639,Bodmin Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
415639,Bodmin Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
415639,Bodmin Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,33.7
415639,Bodmin Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
415639,Bodmin Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
415639,Bodmin Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
415639,Bodmin Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
415639,Bodmin Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
415639,Bodmin Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
415639,Bodmin Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.77
415639,Bodmin Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.36
415639,Bodmin Road,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
415639,Bodmin Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
415639,Bodmin Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
415639,Bodmin Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
415639,Bodmin Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
415639,Bodmin Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
415639,Bodmin Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
415639,Bodmin Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
415639,Bodmin Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.12
415639,Bodmin Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
415639,Bodmin Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.65
415639,Bodmin Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
415639,Bodmin Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
415639,Bodmin Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
415639,Bodmin Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
415639,Bodmin Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
415639,Bodmin Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
415639,Bodmin Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
415639,Bodmin Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
415639,Bodmin Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.96
415639,Bodmin Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.41
415639,Bodmin Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.53
415639,Bodmin Road,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
415639,Bodmin Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
415639,Bodmin Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
415639,Bodmin Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
415639,Bodmin Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
415639,Bodmin Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
415639,Bodmin Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
415639,Bodmin Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
415639,Bodmin Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.79
415639,Bodmin Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
415639,Bodmin Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.1
415639,Bodmin Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
415639,Bodmin Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
415639,Bodmin Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
415639,Bodmin Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
415639,Bodmin Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
415639,Bodmin Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
415639,Bodmin Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
415639,Bodmin Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
415639,Bodmin Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.28
415639,Bodmin Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.77
415639,Bodmin Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.86
415639,Bodmin Road,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
415639,Bodmin Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
415639,Bodmin Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
415639,Bodmin Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
415639,Bodmin Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
415639,Bodmin Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
415639,Bodmin Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
415639,Bodmin Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
415639,Bodmin Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.76
415639,Bodmin Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
415639,Bodmin Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.41
415639,Bodmin Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
415639,Bodmin Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
415639,Bodmin Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
415639,Bodmin Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
415639,Bodmin Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
415639,Bodmin Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
415639,Bodmin Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
415639,Bodmin Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
415639,Bodmin Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
415639,Bodmin Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.55
415639,Bodmin Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.26
415639,Bodmin Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.39
415639,Bodmin Road,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
415639,Bodmin Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
415639,Bodmin Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
415639,Bodmin Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
415639,Bodmin Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
415639,Bodmin Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
415639,Bodmin Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
415639,Bodmin Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.84
415639,Bodmin Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.14
415639,Bodmin Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.75
415639,Bodmin Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
415639,Bodmin Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
415639,Bodmin Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
415639,Bodmin Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
415639,Bodmin Road,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
415639,Bodmin Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
415639,Bodmin Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
415639,Bodmin Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
415639,Bodmin Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
415639,Bodmin Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
415639,Bodmin Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
415639,Bodmin Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.03
415639,Bodmin Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.63
415639,Bodmin Road,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
415639,Bodmin Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
415639,Bodmin Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
415639,Bodmin Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
415639,Bodmin Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
415639,Bodmin Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
415639,Bodmin Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
415639,Bodmin Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.52
415639,Bodmin Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.11
415639,Bodmin Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
415639,Bodmin Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
415639,Bodmin Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
415639,Bodmin Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
415639,Bodmin Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
415639,Bodmin Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
415639,Bodmin Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
415639,Bodmin Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
415639,Bodmin Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
415639,Bodmin Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
415639,Bodmin Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
415639,Bodmin Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
415639,Bodmin Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.91
415639,Bodmin Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.9
415639,Bodmin Road,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
415639,Bodmin Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
415639,Bodmin Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
415639,Bodmin Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
415639,Bodmin Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
415639,Bodmin Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.39
415639,Bodmin Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
415639,Bodmin Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
415639,Bodmin Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.59
415639,Bodmin Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
415639,Bodmin Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.44
415639,Bodmin Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
415639,Bodmin Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
415639,Bodmin Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
415639,Bodmin Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
415639,Bodmin Road,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,33.2
415639,Bodmin Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
415639,Bodmin Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
415639,Bodmin Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
415639,Bodmin Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
415639,Bodmin Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
415639,Bodmin Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
415639,Bodmin Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
415639,Bodmin Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.38
415639,Bodmin Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.07
415639,Bodmin Road,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
415639,Bodmin Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
415639,Bodmin Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
415639,Bodmin Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.82
415639,Bodmin Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
415639,Bodmin Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.21
415639,Bodmin Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
415639,Bodmin Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
415639,Bodmin Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
415639,Bodmin Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.58
415639,Bodmin Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
415639,Bodmin Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
415639,Bodmin Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
415639,Bodmin Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
415639,Bodmin Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
415639,Bodmin Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
415639,Bodmin Road,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
415639,Bodmin Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
415639,Bodmin Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
415639,Bodmin Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
415639,Bodmin Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
415639,Bodmin Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
415639,Bodmin Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.89
415639,Bodmin Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.69
415639,Bodmin Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.31
415639,Bodmin Road,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
415639,Bodmin Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
415639,Bodmin Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
415639,Bodmin Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.29
415639,Bodmin Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.24
415639,Bodmin Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
415639,Bodmin Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
415639,Bodmin Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.03
415639,Bodmin Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.75
415639,Bodmin Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
415639,Bodmin Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.6
415639,Bodmin Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
415639,Bodmin Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
415639,Bodmin Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
415639,Bodmin Road,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
415639,Bodmin Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
415639,Bodmin Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
415639,Bodmin Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
415639,Bodmin Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
415639,Bodmin Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
415639,Bodmin Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.89
415639,Bodmin Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.19
415639,Bodmin Road,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
415639,Bodmin Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
415639,Bodmin Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
415639,Bodmin Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
415639,Bodmin Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.5
415639,Bodmin Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.99
415639,Bodmin Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
415639,Bodmin Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
415639,Bodmin Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.2
415639,Bodmin Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.83
415639,Bodmin Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
415639,Bodmin Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.42
415639,Bodmin Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
415639,Bodmin Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
415639,Bodmin Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
415639,Bodmin Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
415639,Bodmin Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
415639,Bodmin Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
415639,Bodmin Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
415639,Bodmin Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.86
415639,Bodmin Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.91
415639,Bodmin Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.07
415639,Bodmin Road,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
415639,Bodmin Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
415639,Bodmin Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
415639,Bodmin Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
415639,Bodmin Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.66
415639,Bodmin Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.74
415639,Bodmin Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
415639,Bodmin Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.73
415639,Bodmin Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.58
415639,Bodmin Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
415639,Bodmin Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
415639,Bodmin Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.93
415639,Bodmin Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
415639,Bodmin Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
415639,Bodmin Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
415639,Bodmin Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
415639,Bodmin Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
415639,Bodmin Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
415639,Bodmin Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
415639,Bodmin Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.88
415639,Bodmin Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.59
415639,Bodmin Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.25
415639,Bodmin Road,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
415639,Bodmin Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
415639,Bodmin Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
415639,Bodmin Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
415639,Bodmin Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.41
415639,Bodmin Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
415639,Bodmin Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
