Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.51
415639,Bodmin Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
415639,Bodmin Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.8
415639,Bodmin Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
415639,Bodmin Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
415639,Bodmin Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
415639,Bodmin Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
415639,Bodmin Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
415639,Bodmin Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
415639,Bodmin Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
415639,Bodmin Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
415639,Bodmin Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.62
415639,Bodmin Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.97
415639,Bodmin Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.07
415639,Bodmin Road,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
415639,Bodmin Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
415639,Bodmin Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
415639,Bodmin Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
415639,Bodmin Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
415639,Bodmin Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.58
415639,Bodmin Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.82
415639,Bodmin Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.34
415639,Bodmin Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.16
415639,Bodmin Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
415639,Bodmin Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
415639,Bodmin Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
415639,Bodmin Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
415639,Bodmin Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
415639,Bodmin Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
415639,Bodmin Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
415639,Bodmin Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
415639,Bodmin Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.66
415639,Bodmin Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.1
415639,Bodmin Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.76
415639,Bodmin Road,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
415639,Bodmin Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
415639,Bodmin Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
415639,Bodmin Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
415639,Bodmin Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
415639,Bodmin Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
415639,Bodmin Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.99
415639,Bodmin Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
415639,Bodmin Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
415639,Bodmin Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.84
415639,Bodmin Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
415639,Bodmin Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
415639,Bodmin Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
415639,Bodmin Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
415639,Bodmin Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
415639,Bodmin Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
415639,Bodmin Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
415639,Bodmin Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.61
415639,Bodmin Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.37
415639,Bodmin Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.8
415639,Bodmin Road,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
415639,Bodmin Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
415639,Bodmin Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
415639,Bodmin Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
415639,Bodmin Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
415639,Bodmin Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
415639,Bodmin Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.21
415639,Bodmin Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
415639,Bodmin Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.73
415639,Bodmin Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
415639,Bodmin Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
415639,Bodmin Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
415639,Bodmin Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
415639,Bodmin Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
415639,Bodmin Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
415639,Bodmin Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
415639,Bodmin Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
415639,Bodmin Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
415639,Bodmin Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.45
415639,Bodmin Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.76
415639,Bodmin Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.32
415639,Bodmin Road,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
415639,Bodmin Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
415639,Bodmin Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.67
415639,Bodmin Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
415639,Bodmin Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
415639,Bodmin Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
415639,Bodmin Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.88
415639,Bodmin Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
415639,Bodmin Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.82
415639,Bodmin Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
415639,Bodmin Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
415639,Bodmin Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
415639,Bodmin Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
415639,Bodmin Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
415639,Bodmin Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
415639,Bodmin Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
415639,Bodmin Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
415639,Bodmin Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.72
415639,Bodmin Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.5
415639,Bodmin Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.79
415639,Bodmin Road,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
415639,Bodmin Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
415639,Bodmin Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.59
415639,Bodmin Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.8
415639,Bodmin Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
415639,Bodmin Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
415639,Bodmin Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.12
415639,Bodmin Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
415639,Bodmin Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.55
415639,Bodmin Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
415639,Bodmin Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
415639,Bodmin Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
415639,Bodmin Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
415639,Bodmin Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
415639,Bodmin Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
415639,Bodmin Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
415639,Bodmin Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
415639,Bodmin Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
415639,Bodmin Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.03
415639,Bodmin Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.13
415639,Bodmin Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.02
415639,Bodmin Road,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
415639,Bodmin Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
415639,Bodmin Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
415639,Bodmin Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
415639,Bodmin Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.67
415639,Bodmin Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
415639,Bodmin Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
415639,Bodmin Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
415639,Bodmin Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.85
415639,Bodmin Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
415639,Bodmin Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.6
415639,Bodmin Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
415639,Bodmin Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
415639,Bodmin Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
415639,Bodmin Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
415639,Bodmin Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
415639,Bodmin Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
415639,Bodmin Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
415639,Bodmin Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
415639,Bodmin Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
415639,Bodmin Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.15
415639,Bodmin Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.27
415639,Bodmin Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.56
415639,Bodmin Road,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
415639,Bodmin Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
415639,Bodmin Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
415639,Bodmin Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.73
415639,Bodmin Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
415639,Bodmin Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
415639,Bodmin Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.49
415639,Bodmin Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
415639,Bodmin Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
415639,Bodmin Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
415639,Bodmin Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
415639,Bodmin Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
415639,Bodmin Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,31.7
415639,Bodmin Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
415639,Bodmin Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
415639,Bodmin Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
415639,Bodmin Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
415639,Bodmin Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
415639,Bodmin Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
415639,Bodmin Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.35
415639,Bodmin Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.02
415639,Bodmin Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.55
415639,Bodmin Road,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
415639,Bodmin Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
415639,Bodmin Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
415639,Bodmin Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.45
415639,Bodmin Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.25
415639,Bodmin Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
415639,Bodmin Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
415639,Bodmin Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.21
415639,Bodmin Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
415639,Bodmin Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.46
415639,Bodmin Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
415639,Bodmin Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
415639,Bodmin Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
415639,Bodmin Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,31.6
415639,Bodmin Road,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
415639,Bodmin Road,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
415639,Bodmin Road,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
415639,Bodmin Road,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
415639,Bodmin Road,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
415639,Bodmin Road,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
415639,Bodmin Road,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.85
415639,Bodmin Road,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.92
415639,Bodmin Road,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.46
415639,Bodmin Road,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
415639,Bodmin Road,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
415639,Bodmin Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
415639,Bodmin Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
415639,Bodmin Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.76
415639,Bodmin Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
415639,Bodmin Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
415639,Bodmin Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.53
415639,Bodmin Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.17
415639,Bodmin Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.57
415639,Bodmin Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
415639,Bodmin Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
415639,Bodmin Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
415639,Bodmin Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
415639,Bodmin Road,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
415639,Bodmin Road,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
415639,Bodmin Road,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
415639,Bodmin Road,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
415639,Bodmin Road,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
415639,Bodmin Road,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
415639,Bodmin Road,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.95
415639,Bodmin Road,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.54
415639,Bodmin Road,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.27
415639,Bodmin Road,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
415639,Bodmin Road,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
415639,Bodmin Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
415639,Bodmin Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.96
415639,Bodmin Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
415639,Bodmin Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
415639,Bodmin Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
415639,Bodmin Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.37
415639,Bodmin Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
415639,Bodmin Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.13
415639,Bodmin Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
415639,Bodmin Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
415639,Bodmin Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
415639,Bodmin Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
415639,Bodmin Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
415639,Bodmin Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
415639,Bodmin Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
415639,Bodmin Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.95
415639,Bodmin Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.1
415639,Bodmin Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.77
415639,Bodmin Road,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
415639,Bodmin Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
415639,Bodmin Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.42
415639,Bodmin Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
415639,Bodmin Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
415639,Bodmin Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.62
415639,Bodmin Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.42
415639,Bodmin Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
415639,Bodmin Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
415639,Bodmin Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.72
415639,Bodmin Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
415639,Bodmin Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
415639,Bodmin Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
415639,Bodmin Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
415639,Bodmin Road,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,31.2
415639,Bodmin Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
415639,Bodmin Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
415639,Bodmin Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
415639,Bodmin Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
415639,Bodmin Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
415639,Bodmin Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.2
415639,Bodmin Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.14
415639,Bodmin Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.44
415639,Bodmin Road,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
415639,Bodmin Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
415639,Bodmin Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
415639,Bodmin Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
415639,Bodmin Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.3
415639,Bodmin Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
415639,Bodmin Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
415639,Bodmin Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
415639,Bodmin Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.51
415639,Bodmin Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
415639,Bodmin Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.69
415639,Bodmin Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
415639,Bodmin Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
415639,Bodmin Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
415639,Bodmin Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
415639,Bodmin Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
415639,Bodmin Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
415639,Bodmin Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
415639,Bodmin Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
415639,Bodmin Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.55
415639,Bodmin Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.99
415639,Bodmin Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.43
415639,Bodmin Road,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
415639,Bodmin Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
415639,Bodmin Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
415639,Bodmin Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.85
415639,Bodmin Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
415639,Bodmin Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
415639,Bodmin Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
415639,Bodmin Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
415639,Bodmin Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.66
415639,Bodmin Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
415639,Bodmin Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.69
415639,Bodmin Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
415639,Bodmin Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
415639,Bodmin Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
415639,Bodmin Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
415639,Bodmin Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
415639,Bodmin Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
415639,Bodmin Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
415639,Bodmin Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
415639,Bodmin Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.36
415639,Bodmin Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.54
415639,Bodmin Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.16
415639,Bodmin Road,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
415639,Bodmin Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
415639,Bodmin Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
415639,Bodmin Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
415639,Bodmin Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
415639,Bodmin Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.18
415639,Bodmin Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
415639,Bodmin Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
415639,Bodmin Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.86
415639,Bodmin Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.2
415639,Bodmin Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
415639,Bodmin Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
415639,Bodmin Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.15
415639,Bodmin Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
415639,Bodmin Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
415639,Bodmin Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
415639,Bodmin Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
415639,Bodmin Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
415639,Bodmin Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
415639,Bodmin Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
415639,Bodmin Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.3
415639,Bodmin Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.33
415639,Bodmin Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.03
415639,Bodmin Road,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
415639,Bodmin Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
415639,Bodmin Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
415639,Bodmin Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.75
415639,Bodmin Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
415639,Bodmin Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
415639,Bodmin Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.74
415639,Bodmin Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.66
415639,Bodmin Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
415639,Bodmin Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
415639,Bodmin Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.28
415639,Bodmin Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
415639,Bodmin Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
415639,Bodmin Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
