Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,30.8
415639,Bodmin Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
415639,Bodmin Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
415639,Bodmin Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
415639,Bodmin Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
415639,Bodmin Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
415639,Bodmin Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.36
415639,Bodmin Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.03
415639,Bodmin Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.12
415639,Bodmin Road,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
415639,Bodmin Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
415639,Bodmin Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.35
415639,Bodmin Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
415639,Bodmin Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
415639,Bodmin Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
415639,Bodmin Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.34
415639,Bodmin Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
415639,Bodmin Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
415639,Bodmin Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.72
415639,Bodmin Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
415639,Bodmin Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
415639,Bodmin Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
415639,Bodmin Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
415639,Bodmin Road,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
415639,Bodmin Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
415639,Bodmin Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
415639,Bodmin Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
415639,Bodmin Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
415639,Bodmin Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.03
415639,Bodmin Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.07
415639,Bodmin Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.93
415639,Bodmin Road,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
415639,Bodmin Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
415639,Bodmin Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
415639,Bodmin Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
415639,Bodmin Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.8
415639,Bodmin Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
415639,Bodmin Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
415639,Bodmin Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
415639,Bodmin Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.15
415639,Bodmin Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
415639,Bodmin Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
415639,Bodmin Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.43
415639,Bodmin Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
415639,Bodmin Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
415639,Bodmin Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
415639,Bodmin Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,30.5
415639,Bodmin Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
415639,Bodmin Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
415639,Bodmin Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
415639,Bodmin Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
415639,Bodmin Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
415639,Bodmin Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.07
415639,Bodmin Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.23
415639,Bodmin Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.58
415639,Bodmin Road,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
415639,Bodmin Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
415639,Bodmin Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
415639,Bodmin Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
415639,Bodmin Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.04
415639,Bodmin Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
415639,Bodmin Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
415639,Bodmin Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.22
415639,Bodmin Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.58
415639,Bodmin Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
415639,Bodmin Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
415639,Bodmin Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.54
415639,Bodmin Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
415639,Bodmin Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
415639,Bodmin Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,30.5
415639,Bodmin Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
415639,Bodmin Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
415639,Bodmin Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
415639,Bodmin Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
415639,Bodmin Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
415639,Bodmin Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.69
415639,Bodmin Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.58
415639,Bodmin Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.8
415639,Bodmin Road,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
415639,Bodmin Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
415639,Bodmin Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
415639,Bodmin Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
415639,Bodmin Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
415639,Bodmin Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.0
415639,Bodmin Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
415639,Bodmin Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
415639,Bodmin Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
415639,Bodmin Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.9
415639,Bodmin Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
415639,Bodmin Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
415639,Bodmin Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
415639,Bodmin Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
415639,Bodmin Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
415639,Bodmin Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
415639,Bodmin Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,30.4
415639,Bodmin Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
415639,Bodmin Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
415639,Bodmin Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
415639,Bodmin Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
415639,Bodmin Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
415639,Bodmin Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.86
415639,Bodmin Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.9
415639,Bodmin Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.18
415639,Bodmin Road,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
415639,Bodmin Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
415639,Bodmin Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
415639,Bodmin Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
415639,Bodmin Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
415639,Bodmin Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
415639,Bodmin Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
415639,Bodmin Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
415639,Bodmin Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
415639,Bodmin Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
415639,Bodmin Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
415639,Bodmin Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.01
415639,Bodmin Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
415639,Bodmin Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
415639,Bodmin Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.02
415639,Bodmin Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
415639,Bodmin Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
415639,Bodmin Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
415639,Bodmin Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,30.3
415639,Bodmin Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
415639,Bodmin Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
415639,Bodmin Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
415639,Bodmin Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
415639,Bodmin Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
415639,Bodmin Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.15
415639,Bodmin Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.68
415639,Bodmin Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.98
415639,Bodmin Road,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
415639,Bodmin Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
415639,Bodmin Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
415639,Bodmin Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
415639,Bodmin Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
415639,Bodmin Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
415639,Bodmin Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
415639,Bodmin Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.47
415639,Bodmin Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.74
415639,Bodmin Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
415639,Bodmin Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.05
415639,Bodmin Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
415639,Bodmin Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
415639,Bodmin Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
415639,Bodmin Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
415639,Bodmin Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,30.2
415639,Bodmin Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
415639,Bodmin Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
415639,Bodmin Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
415639,Bodmin Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
415639,Bodmin Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
415639,Bodmin Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.12
415639,Bodmin Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.42
415639,Bodmin Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.08
415639,Bodmin Road,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
415639,Bodmin Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
415639,Bodmin Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
415639,Bodmin Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
415639,Bodmin Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
415639,Bodmin Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
415639,Bodmin Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
415639,Bodmin Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.21
415639,Bodmin Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.19
415639,Bodmin Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.17
415639,Bodmin Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
415639,Bodmin Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
415639,Bodmin Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
415639,Bodmin Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,30.1
415639,Bodmin Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
415639,Bodmin Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
415639,Bodmin Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
415639,Bodmin Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
415639,Bodmin Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
415639,Bodmin Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.31
415639,Bodmin Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.38
415639,Bodmin Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.28
415639,Bodmin Road,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
415639,Bodmin Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
415639,Bodmin Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
415639,Bodmin Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.36
415639,Bodmin Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
415639,Bodmin Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
415639,Bodmin Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
415639,Bodmin Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
415639,Bodmin Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.18
415639,Bodmin Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
415639,Bodmin Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.41
415639,Bodmin Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
415639,Bodmin Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
415639,Bodmin Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,30.0
415639,Bodmin Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
415639,Bodmin Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
415639,Bodmin Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
415639,Bodmin Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
415639,Bodmin Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
415639,Bodmin Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
415639,Bodmin Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.29
415639,Bodmin Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.78
415639,Bodmin Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.28
415639,Bodmin Road,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
415639,Bodmin Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
415639,Bodmin Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
415639,Bodmin Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
415639,Bodmin Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.94
415639,Bodmin Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
415639,Bodmin Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
415639,Bodmin Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
415639,Bodmin Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.54
415639,Bodmin Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
415639,Bodmin Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.11
415639,Bodmin Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
415639,Bodmin Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
415639,Bodmin Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
415639,Bodmin Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
415639,Bodmin Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,30.0
415639,Bodmin Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
415639,Bodmin Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
415639,Bodmin Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
415639,Bodmin Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
415639,Bodmin Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
415639,Bodmin Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
415639,Bodmin Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.21
415639,Bodmin Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.05
415639,Bodmin Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.65
415639,Bodmin Road,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
415639,Bodmin Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
415639,Bodmin Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
415639,Bodmin Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
415639,Bodmin Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.5
415639,Bodmin Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
415639,Bodmin Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
415639,Bodmin Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
415639,Bodmin Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.56
415639,Bodmin Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
415639,Bodmin Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.53
415639,Bodmin Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
415639,Bodmin Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
415639,Bodmin Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
415639,Bodmin Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,29.9
415639,Bodmin Road,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
415639,Bodmin Road,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
415639,Bodmin Road,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
415639,Bodmin Road,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
415639,Bodmin Road,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
415639,Bodmin Road,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
415639,Bodmin Road,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.91
415639,Bodmin Road,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.03
415639,Bodmin Road,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.62
415639,Bodmin Road,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
415639,Bodmin Road,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
415639,Bodmin Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
415639,Bodmin Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
415639,Bodmin Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.1
415639,Bodmin Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
415639,Bodmin Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
415639,Bodmin Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.66
415639,Bodmin Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.63
415639,Bodmin Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
415639,Bodmin Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
415639,Bodmin Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
415639,Bodmin Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
415639,Bodmin Road,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,29.9
415639,Bodmin Road,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
415639,Bodmin Road,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
415639,Bodmin Road,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
415639,Bodmin Road,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
415639,Bodmin Road,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
415639,Bodmin Road,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.39
415639,Bodmin Road,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.74
415639,Bodmin Road,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.81
415639,Bodmin Road,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
415639,Bodmin Road,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
415639,Bodmin Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
415639,Bodmin Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.96
415639,Bodmin Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
415639,Bodmin Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
415639,Bodmin Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
415639,Bodmin Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.06
415639,Bodmin Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
415639,Bodmin Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
415639,Bodmin Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
415639,Bodmin Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
415639,Bodmin Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
415639,Bodmin Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
415639,Bodmin Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,29.8
415639,Bodmin Road,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
415639,Bodmin Road,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
415639,Bodmin Road,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
415639,Bodmin Road,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
415639,Bodmin Road,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
415639,Bodmin Road,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
415639,Bodmin Road,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.05
415639,Bodmin Road,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.97
415639,Bodmin Road,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.95
415639,Bodmin Road,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
415639,Bodmin Road,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
415639,Bodmin Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
415639,Bodmin Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.45
415639,Bodmin Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
415639,Bodmin Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
415639,Bodmin Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
415639,Bodmin Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
415639,Bodmin Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.27
415639,Bodmin Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
415639,Bodmin Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
415639,Bodmin Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
415639,Bodmin Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
415639,Bodmin Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
415639,Bodmin Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
415639,Bodmin Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
415639,Bodmin Road,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,29.8
415639,Bodmin Road,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
415639,Bodmin Road,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
415639,Bodmin Road,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
415639,Bodmin Road,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
415639,Bodmin Road,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
415639,Bodmin Road,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
415639,Bodmin Road,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.72
415639,Bodmin Road,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.13
415639,Bodmin Road,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
415639,Bodmin Road,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
415639,Bodmin Road,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
415639,Bodmin Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.33
415639,Bodmin Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.95
415639,Bodmin Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
415639,Bodmin Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,61.0
415639,Bodmin Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
415639,Bodmin Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
415639,Bodmin Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.7
415639,Bodmin Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
415639,Bodmin Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
415639,Bodmin Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
415639,Bodmin Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
415639,Bodmin Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
415639,Bodmin Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
415639,Bodmin Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,29.8
415639,Bodmin Road,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
415639,Bodmin Road,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
415639,Bodmin Road,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
415639,Bodmin Road,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
415639,Bodmin Road,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
415639,Bodmin Road,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.51
415639,Bodmin Road,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.88
415639,Bodmin Road,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.83
415639,Bodmin Road,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
415639,Bodmin Road,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
415639,Bodmin Road,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
415639,Bodmin Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
415639,Bodmin Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.49
415639,Bodmin Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
415639,Bodmin Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
415639,Bodmin Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
415639,Bodmin Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
415639,Bodmin Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.12
415639,Bodmin Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
415639,Bodmin Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
415639,Bodmin Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
415639,Bodmin Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
415639,Bodmin Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
415639,Bodmin Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
415639,Bodmin Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,29.7
415639,Bodmin Road,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
415639,Bodmin Road,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
415639,Bodmin Road,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
