Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
415639,Bodmin Road,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
415639,Bodmin Road,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.84
415639,Bodmin Road,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.49
415639,Bodmin Road,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.54
415639,Bodmin Road,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
415639,Bodmin Road,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
415639,Bodmin Road,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
415639,Bodmin Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
415639,Bodmin Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
415639,Bodmin Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
415639,Bodmin Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
415639,Bodmin Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.67
415639,Bodmin Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
415639,Bodmin Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.33
415639,Bodmin Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
415639,Bodmin Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
415639,Bodmin Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
415639,Bodmin Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
415639,Bodmin Road,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,29.7
415639,Bodmin Road,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
415639,Bodmin Road,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
415639,Bodmin Road,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
415639,Bodmin Road,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
415639,Bodmin Road,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
415639,Bodmin Road,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.28
415639,Bodmin Road,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.08
415639,Bodmin Road,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.62
415639,Bodmin Road,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
415639,Bodmin Road,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
415639,Bodmin Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
415639,Bodmin Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
415639,Bodmin Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
415639,Bodmin Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
415639,Bodmin Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
415639,Bodmin Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.35
415639,Bodmin Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.18
415639,Bodmin Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.77
415639,Bodmin Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
415639,Bodmin Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
415639,Bodmin Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
415639,Bodmin Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
415639,Bodmin Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,29.7
415639,Bodmin Road,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
415639,Bodmin Road,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
415639,Bodmin Road,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
415639,Bodmin Road,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
415639,Bodmin Road,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
415639,Bodmin Road,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
415639,Bodmin Road,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,1.71
415639,Bodmin Road,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,1.68
415639,Bodmin Road,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.02
415639,Bodmin Road,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
415639,Bodmin Road,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
415639,Bodmin Road,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
415639,Bodmin Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
415639,Bodmin Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
415639,Bodmin Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
415639,Bodmin Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
415639,Bodmin Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
415639,Bodmin Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
415639,Bodmin Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
415639,Bodmin Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.28
415639,Bodmin Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
415639,Bodmin Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
415639,Bodmin Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
415639,Bodmin Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
415639,Bodmin Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,29.6
415639,Bodmin Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
415639,Bodmin Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
415639,Bodmin Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
415639,Bodmin Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
415639,Bodmin Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
415639,Bodmin Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.14
415639,Bodmin Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.46
415639,Bodmin Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.8
415639,Bodmin Road,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
415639,Bodmin Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
415639,Bodmin Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
415639,Bodmin Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
415639,Bodmin Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
415639,Bodmin Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
415639,Bodmin Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
415639,Bodmin Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
415639,Bodmin Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
415639,Bodmin Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.14
415639,Bodmin Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
415639,Bodmin Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.95
415639,Bodmin Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
415639,Bodmin Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
415639,Bodmin Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
415639,Bodmin Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
415639,Bodmin Road,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,29.6
415639,Bodmin Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
415639,Bodmin Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
415639,Bodmin Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
415639,Bodmin Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
415639,Bodmin Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.09
415639,Bodmin Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.8
415639,Bodmin Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
415639,Bodmin Road,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
415639,Bodmin Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
415639,Bodmin Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
415639,Bodmin Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
415639,Bodmin Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
415639,Bodmin Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
415639,Bodmin Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
415639,Bodmin Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
415639,Bodmin Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
415639,Bodmin Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.23
415639,Bodmin Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
415639,Bodmin Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
415639,Bodmin Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.54
415639,Bodmin Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
415639,Bodmin Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
415639,Bodmin Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
415639,Bodmin Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,29.7
415639,Bodmin Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
415639,Bodmin Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
415639,Bodmin Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
415639,Bodmin Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
415639,Bodmin Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.41
415639,Bodmin Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
415639,Bodmin Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
415639,Bodmin Road,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
415639,Bodmin Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
415639,Bodmin Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
415639,Bodmin Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
415639,Bodmin Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
415639,Bodmin Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
415639,Bodmin Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
415639,Bodmin Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
415639,Bodmin Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
415639,Bodmin Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.05
415639,Bodmin Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
415639,Bodmin Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
415639,Bodmin Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.31
415639,Bodmin Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
415639,Bodmin Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
415639,Bodmin Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
415639,Bodmin Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,29.7
415639,Bodmin Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
415639,Bodmin Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
415639,Bodmin Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
415639,Bodmin Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
415639,Bodmin Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
415639,Bodmin Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
415639,Bodmin Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.95
415639,Bodmin Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.99
415639,Bodmin Road,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
415639,Bodmin Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
415639,Bodmin Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
415639,Bodmin Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
415639,Bodmin Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
415639,Bodmin Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
415639,Bodmin Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
415639,Bodmin Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
415639,Bodmin Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.87
415639,Bodmin Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
415639,Bodmin Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
415639,Bodmin Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.43
415639,Bodmin Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
415639,Bodmin Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
415639,Bodmin Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
415639,Bodmin Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,29.7
415639,Bodmin Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
415639,Bodmin Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
415639,Bodmin Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
415639,Bodmin Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
415639,Bodmin Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
415639,Bodmin Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.57
415639,Bodmin Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.25
415639,Bodmin Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
415639,Bodmin Road,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
415639,Bodmin Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
415639,Bodmin Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
415639,Bodmin Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
415639,Bodmin Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
415639,Bodmin Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
415639,Bodmin Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
415639,Bodmin Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
415639,Bodmin Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
415639,Bodmin Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
415639,Bodmin Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
415639,Bodmin Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.25
415639,Bodmin Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
415639,Bodmin Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
415639,Bodmin Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
415639,Bodmin Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
415639,Bodmin Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
415639,Bodmin Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,29.8
415639,Bodmin Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
415639,Bodmin Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
415639,Bodmin Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
415639,Bodmin Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
415639,Bodmin Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.7
415639,Bodmin Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.01
415639,Bodmin Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.63
415639,Bodmin Road,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
415639,Bodmin Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
415639,Bodmin Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
415639,Bodmin Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
415639,Bodmin Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
415639,Bodmin Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
415639,Bodmin Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
415639,Bodmin Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
415639,Bodmin Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
415639,Bodmin Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
415639,Bodmin Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.03
415639,Bodmin Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.51
415639,Bodmin Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
415639,Bodmin Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.54
415639,Bodmin Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
415639,Bodmin Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
415639,Bodmin Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
415639,Bodmin Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
415639,Bodmin Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,29.8
415639,Bodmin Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
415639,Bodmin Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
415639,Bodmin Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
415639,Bodmin Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
415639,Bodmin Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
415639,Bodmin Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,2.44
415639,Bodmin Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,0.82
415639,Bodmin Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
415639,Bodmin Road,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
415639,Bodmin Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
415639,Bodmin Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
415639,Bodmin Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
415639,Bodmin Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
415639,Bodmin Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
415639,Bodmin Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
415639,Bodmin Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
415639,Bodmin Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
415639,Bodmin Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
415639,Bodmin Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
415639,Bodmin Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.44
415639,Bodmin Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
415639,Bodmin Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
415639,Bodmin Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
415639,Bodmin Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
415639,Bodmin Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
415639,Bodmin Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,29.8
415639,Bodmin Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
415639,Bodmin Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
415639,Bodmin Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
415639,Bodmin Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
415639,Bodmin Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
415639,Bodmin Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.08
415639,Bodmin Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,2.45
415639,Bodmin Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
415639,Bodmin Road,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
415639,Bodmin Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
415639,Bodmin Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
415639,Bodmin Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
415639,Bodmin Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
415639,Bodmin Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
415639,Bodmin Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
415639,Bodmin Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
415639,Bodmin Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.2
415639,Bodmin Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
415639,Bodmin Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.19
415639,Bodmin Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.36
415639,Bodmin Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
415639,Bodmin Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
415639,Bodmin Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
415639,Bodmin Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,29.9
415639,Bodmin Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
415639,Bodmin Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
415639,Bodmin Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
415639,Bodmin Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
415639,Bodmin Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
415639,Bodmin Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
415639,Bodmin Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.1
415639,Bodmin Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.49
415639,Bodmin Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.88
415639,Bodmin Road,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
415639,Bodmin Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
415639,Bodmin Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
415639,Bodmin Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
415639,Bodmin Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
415639,Bodmin Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.46
415639,Bodmin Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
415639,Bodmin Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
415639,Bodmin Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
415639,Bodmin Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
415639,Bodmin Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
415639,Bodmin Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.91
415639,Bodmin Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.35
415639,Bodmin Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
415639,Bodmin Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
415639,Bodmin Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
415639,Bodmin Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,29.9
415639,Bodmin Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
415639,Bodmin Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
415639,Bodmin Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
415639,Bodmin Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
415639,Bodmin Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
415639,Bodmin Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
415639,Bodmin Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.12
415639,Bodmin Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.72
415639,Bodmin Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
415639,Bodmin Road,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
415639,Bodmin Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
415639,Bodmin Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
415639,Bodmin Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
415639,Bodmin Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
415639,Bodmin Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
415639,Bodmin Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
415639,Bodmin Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
415639,Bodmin Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
415639,Bodmin Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.15
415639,Bodmin Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
415639,Bodmin Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
415639,Bodmin Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.73
415639,Bodmin Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
415639,Bodmin Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
415639,Bodmin Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,30.0
415639,Bodmin Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
415639,Bodmin Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
415639,Bodmin Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
415639,Bodmin Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
415639,Bodmin Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
415639,Bodmin Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
415639,Bodmin Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.89
415639,Bodmin Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.45
415639,Bodmin Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.72
415639,Bodmin Road,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
415639,Bodmin Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
415639,Bodmin Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
415639,Bodmin Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
415639,Bodmin Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
415639,Bodmin Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
415639,Bodmin Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
415639,Bodmin Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
415639,Bodmin Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.81
415639,Bodmin Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.83
415639,Bodmin Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.47
415639,Bodmin Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.45
415639,Bodmin Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
415639,Bodmin Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
415639,Bodmin Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
415639,Bodmin Road,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,30.0
415639,Bodmin Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
415639,Bodmin Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
415639,Bodmin Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
415639,Bodmin Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
415639,Bodmin Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
415639,Bodmin Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
415639,Bodmin Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.7
415639,Bodmin Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.92
415639,Bodmin Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
415639,Bodmin Road,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
415639,Bodmin Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
415639,Bodmin Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
415639,Bodmin Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
415639,Bodmin Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
415639,Bodmin Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
415639,Bodmin Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
415639,Bodmin Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
415639,Bodmin Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.4
415639,Bodmin Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.6
415639,Bodmin Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
415639,Bodmin Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
415639,Bodmin Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
415639,Bodmin Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,30.1
415639,Bodmin Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
415639,Bodmin Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
415639,Bodmin Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
415639,Bodmin Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
415639,Bodmin Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
415639,Bodmin Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
415639,Bodmin Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
415639,Bodmin Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.62
415639,Bodmin Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.27
415639,Bodmin Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.99
415639,Bodmin Road,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
