Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
415639,Bodmin Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
415639,Bodmin Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
415639,Bodmin Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
415639,Bodmin Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
415639,Bodmin Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
415639,Bodmin Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
415639,Bodmin Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.29
415639,Bodmin Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
415639,Bodmin Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.64
415639,Bodmin Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
415639,Bodmin Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
415639,Bodmin Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
415639,Bodmin Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,30.2
415639,Bodmin Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
415639,Bodmin Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
415639,Bodmin Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
415639,Bodmin Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
415639,Bodmin Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
415639,Bodmin Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.82
415639,Bodmin Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.82
415639,Bodmin Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.9
415639,Bodmin Road,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
415639,Bodmin Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
415639,Bodmin Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
415639,Bodmin Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
415639,Bodmin Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
415639,Bodmin Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
415639,Bodmin Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
415639,Bodmin Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.29
415639,Bodmin Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.44
415639,Bodmin Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
415639,Bodmin Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.23
415639,Bodmin Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.12
415639,Bodmin Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
415639,Bodmin Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
415639,Bodmin Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
415639,Bodmin Road,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,30.3
415639,Bodmin Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
415639,Bodmin Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
415639,Bodmin Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
415639,Bodmin Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
415639,Bodmin Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
415639,Bodmin Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
415639,Bodmin Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.12
415639,Bodmin Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.78
415639,Bodmin Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.75
415639,Bodmin Road,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
415639,Bodmin Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
415639,Bodmin Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
415639,Bodmin Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
415639,Bodmin Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
415639,Bodmin Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
415639,Bodmin Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
415639,Bodmin Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
415639,Bodmin Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
415639,Bodmin Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.14
415639,Bodmin Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.06
415639,Bodmin Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.73
415639,Bodmin Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.2
415639,Bodmin Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
415639,Bodmin Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
415639,Bodmin Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
415639,Bodmin Road,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,30.4
415639,Bodmin Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
415639,Bodmin Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
415639,Bodmin Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
415639,Bodmin Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
415639,Bodmin Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
415639,Bodmin Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
415639,Bodmin Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.19
415639,Bodmin Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.08
415639,Bodmin Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.1
415639,Bodmin Road,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
415639,Bodmin Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
415639,Bodmin Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
415639,Bodmin Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
415639,Bodmin Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
415639,Bodmin Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
415639,Bodmin Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.72
415639,Bodmin Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
415639,Bodmin Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.7
415639,Bodmin Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
415639,Bodmin Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
415639,Bodmin Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
415639,Bodmin Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,30.5
415639,Bodmin Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
415639,Bodmin Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
415639,Bodmin Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
415639,Bodmin Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
415639,Bodmin Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
415639,Bodmin Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
415639,Bodmin Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.53
415639,Bodmin Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.69
415639,Bodmin Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.03
415639,Bodmin Road,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
415639,Bodmin Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
415639,Bodmin Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
415639,Bodmin Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
415639,Bodmin Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
415639,Bodmin Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
415639,Bodmin Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
415639,Bodmin Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.54
415639,Bodmin Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
415639,Bodmin Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
415639,Bodmin Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
415639,Bodmin Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
415639,Bodmin Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
415639,Bodmin Road,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
415639,Bodmin Road,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
415639,Bodmin Road,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
415639,Bodmin Road,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
415639,Bodmin Road,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.73
415639,Bodmin Road,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.48
415639,Bodmin Road,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.49
415639,Bodmin Road,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
415639,Bodmin Road,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
415639,Bodmin Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
415639,Bodmin Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
415639,Bodmin Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
415639,Bodmin Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
415639,Bodmin Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
415639,Bodmin Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
415639,Bodmin Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.23
415639,Bodmin Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
415639,Bodmin Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
415639,Bodmin Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
415639,Bodmin Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
415639,Bodmin Road,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,30.7
415639,Bodmin Road,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
415639,Bodmin Road,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
415639,Bodmin Road,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
415639,Bodmin Road,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
415639,Bodmin Road,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
415639,Bodmin Road,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
415639,Bodmin Road,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.61
415639,Bodmin Road,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.94
415639,Bodmin Road,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.03
415639,Bodmin Road,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
415639,Bodmin Road,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
415639,Bodmin Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.48
415639,Bodmin Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
415639,Bodmin Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
415639,Bodmin Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
415639,Bodmin Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
415639,Bodmin Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
415639,Bodmin Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
415639,Bodmin Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.64
415639,Bodmin Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
415639,Bodmin Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
415639,Bodmin Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
415639,Bodmin Road,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,30.8
415639,Bodmin Road,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
415639,Bodmin Road,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
415639,Bodmin Road,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
415639,Bodmin Road,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
415639,Bodmin Road,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
415639,Bodmin Road,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.91
415639,Bodmin Road,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.5
415639,Bodmin Road,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
415639,Bodmin Road,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
415639,Bodmin Road,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
415639,Bodmin Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
415639,Bodmin Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
415639,Bodmin Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
415639,Bodmin Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
415639,Bodmin Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
415639,Bodmin Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
415639,Bodmin Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
415639,Bodmin Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.77
415639,Bodmin Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
415639,Bodmin Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
415639,Bodmin Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
415639,Bodmin Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
415639,Bodmin Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
415639,Bodmin Road,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
415639,Bodmin Road,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
415639,Bodmin Road,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
415639,Bodmin Road,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
415639,Bodmin Road,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
415639,Bodmin Road,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
415639,Bodmin Road,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.49
415639,Bodmin Road,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.25
415639,Bodmin Road,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.88
415639,Bodmin Road,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
415639,Bodmin Road,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
415639,Bodmin Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
415639,Bodmin Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
415639,Bodmin Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
415639,Bodmin Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
415639,Bodmin Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
415639,Bodmin Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
415639,Bodmin Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.71
415639,Bodmin Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
415639,Bodmin Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
415639,Bodmin Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
415639,Bodmin Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
415639,Bodmin Road,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
415639,Bodmin Road,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
415639,Bodmin Road,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
415639,Bodmin Road,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
415639,Bodmin Road,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
415639,Bodmin Road,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
415639,Bodmin Road,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.45
415639,Bodmin Road,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.94
415639,Bodmin Road,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.14
415639,Bodmin Road,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
415639,Bodmin Road,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
415639,Bodmin Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
415639,Bodmin Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
415639,Bodmin Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
415639,Bodmin Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
415639,Bodmin Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.16
415639,Bodmin Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
415639,Bodmin Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
415639,Bodmin Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
415639,Bodmin Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
415639,Bodmin Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
415639,Bodmin Road,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
415639,Bodmin Road,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
415639,Bodmin Road,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
415639,Bodmin Road,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
415639,Bodmin Road,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
415639,Bodmin Road,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
415639,Bodmin Road,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.19
415639,Bodmin Road,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.9
415639,Bodmin Road,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.23
415639,Bodmin Road,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
415639,Bodmin Road,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
415639,Bodmin Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
415639,Bodmin Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
415639,Bodmin Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
415639,Bodmin Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
415639,Bodmin Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
415639,Bodmin Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
415639,Bodmin Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.72
415639,Bodmin Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.89
415639,Bodmin Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
415639,Bodmin Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
415639,Bodmin Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,31.2
415639,Bodmin Road,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
415639,Bodmin Road,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
415639,Bodmin Road,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
415639,Bodmin Road,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
415639,Bodmin Road,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
415639,Bodmin Road,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
415639,Bodmin Road,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
415639,Bodmin Road,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.78
415639,Bodmin Road,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.06
415639,Bodmin Road,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.84
415639,Bodmin Road,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
415639,Bodmin Road,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
415639,Bodmin Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
415639,Bodmin Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
415639,Bodmin Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
415639,Bodmin Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
415639,Bodmin Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.11
415639,Bodmin Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
415639,Bodmin Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.75
415639,Bodmin Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.7
415639,Bodmin Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
415639,Bodmin Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
415639,Bodmin Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
415639,Bodmin Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
415639,Bodmin Road,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
415639,Bodmin Road,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
415639,Bodmin Road,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
415639,Bodmin Road,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
415639,Bodmin Road,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
415639,Bodmin Road,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
415639,Bodmin Road,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
415639,Bodmin Road,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.47
415639,Bodmin Road,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.64
415639,Bodmin Road,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.54
415639,Bodmin Road,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
415639,Bodmin Road,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
415639,Bodmin Road,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
415639,Bodmin Road,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
415639,Bodmin Road,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
415639,Bodmin Road,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
415639,Bodmin Road,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
415639,Bodmin Road,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
415639,Bodmin Road,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.28
415639,Bodmin Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.72
415639,Bodmin Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.73
415639,Bodmin Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
415639,Bodmin Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
415639,Bodmin Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
415639,Bodmin Road,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
415639,Bodmin Road,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
415639,Bodmin Road,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
415639,Bodmin Road,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
415639,Bodmin Road,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
415639,Bodmin Road,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
415639,Bodmin Road,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.6
415639,Bodmin Road,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.62
415639,Bodmin Road,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.61
415639,Bodmin Road,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
415639,Bodmin Road,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
415639,Bodmin Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
415639,Bodmin Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
415639,Bodmin Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
415639,Bodmin Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
415639,Bodmin Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.3
415639,Bodmin Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.02
415639,Bodmin Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
415639,Bodmin Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
415639,Bodmin Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
415639,Bodmin Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
415639,Bodmin Road,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,31.6
415639,Bodmin Road,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
415639,Bodmin Road,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
415639,Bodmin Road,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
415639,Bodmin Road,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
415639,Bodmin Road,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
415639,Bodmin Road,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
415639,Bodmin Road,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
415639,Bodmin Road,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.12
415639,Bodmin Road,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.3
415639,Bodmin Road,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.95
415639,Bodmin Road,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
415639,Bodmin Road,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
415639,Bodmin Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
415639,Bodmin Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
415639,Bodmin Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
415639,Bodmin Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
415639,Bodmin Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
415639,Bodmin Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
415639,Bodmin Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.2
415639,Bodmin Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
415639,Bodmin Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
415639,Bodmin Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
415639,Bodmin Road,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,31.7
415639,Bodmin Road,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
415639,Bodmin Road,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
415639,Bodmin Road,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
415639,Bodmin Road,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
415639,Bodmin Road,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
415639,Bodmin Road,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
415639,Bodmin Road,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
415639,Bodmin Road,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.33
415639,Bodmin Road,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.57
415639,Bodmin Road,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.36
415639,Bodmin Road,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
415639,Bodmin Road,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
415639,Bodmin Road,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
415639,Bodmin Road,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
415639,Bodmin Road,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
