Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.57
415639,Bodmin Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
415639,Bodmin Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
415639,Bodmin Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
415639,Bodmin Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
415639,Bodmin Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
415639,Bodmin Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
415639,Bodmin Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
415639,Bodmin Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
415639,Bodmin Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
415639,Bodmin Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
415639,Bodmin Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.07
415639,Bodmin Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.82
415639,Bodmin Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
415639,Bodmin Road,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
415639,Bodmin Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
415639,Bodmin Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
415639,Bodmin Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
415639,Bodmin Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
415639,Bodmin Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
415639,Bodmin Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
415639,Bodmin Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
415639,Bodmin Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
415639,Bodmin Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.24
415639,Bodmin Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
415639,Bodmin Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.53
415639,Bodmin Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
415639,Bodmin Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
415639,Bodmin Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
415639,Bodmin Road,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
415639,Bodmin Road,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
415639,Bodmin Road,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
415639,Bodmin Road,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
415639,Bodmin Road,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
415639,Bodmin Road,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
415639,Bodmin Road,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
415639,Bodmin Road,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.78
415639,Bodmin Road,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.39
415639,Bodmin Road,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.92
415639,Bodmin Road,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
415639,Bodmin Road,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
415639,Bodmin Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
415639,Bodmin Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
415639,Bodmin Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
415639,Bodmin Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
415639,Bodmin Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
415639,Bodmin Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.63
415639,Bodmin Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.39
415639,Bodmin Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
415639,Bodmin Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
415639,Bodmin Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
415639,Bodmin Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,33.7
415639,Bodmin Road,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
415639,Bodmin Road,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
415639,Bodmin Road,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
415639,Bodmin Road,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
415639,Bodmin Road,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
415639,Bodmin Road,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.35
415639,Bodmin Road,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.9
415639,Bodmin Road,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.96
415639,Bodmin Road,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
415639,Bodmin Road,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
415639,Bodmin Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
415639,Bodmin Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
415639,Bodmin Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
415639,Bodmin Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
415639,Bodmin Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
415639,Bodmin Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
415639,Bodmin Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.52
415639,Bodmin Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
415639,Bodmin Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
415639,Bodmin Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
415639,Bodmin Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
415639,Bodmin Road,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
415639,Bodmin Road,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
415639,Bodmin Road,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
415639,Bodmin Road,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
415639,Bodmin Road,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
415639,Bodmin Road,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
415639,Bodmin Road,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.32
415639,Bodmin Road,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.39
415639,Bodmin Road,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.65
415639,Bodmin Road,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
415639,Bodmin Road,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
415639,Bodmin Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
415639,Bodmin Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
415639,Bodmin Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
415639,Bodmin Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
415639,Bodmin Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
415639,Bodmin Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
415639,Bodmin Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
415639,Bodmin Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.97
415639,Bodmin Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.46
415639,Bodmin Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
415639,Bodmin Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
415639,Bodmin Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
415639,Bodmin Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
415639,Bodmin Road,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
415639,Bodmin Road,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
415639,Bodmin Road,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
415639,Bodmin Road,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
415639,Bodmin Road,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
415639,Bodmin Road,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.88
415639,Bodmin Road,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.09
415639,Bodmin Road,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.58
415639,Bodmin Road,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
415639,Bodmin Road,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
415639,Bodmin Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
415639,Bodmin Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
415639,Bodmin Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
415639,Bodmin Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
415639,Bodmin Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.12
415639,Bodmin Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.27
415639,Bodmin Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.35
415639,Bodmin Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
415639,Bodmin Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
415639,Bodmin Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,32.2
415639,Bodmin Road,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
415639,Bodmin Road,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
415639,Bodmin Road,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
415639,Bodmin Road,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
415639,Bodmin Road,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
415639,Bodmin Road,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
415639,Bodmin Road,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
415639,Bodmin Road,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
415639,Bodmin Road,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.43
415639,Bodmin Road,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.75
415639,Bodmin Road,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.46
415639,Bodmin Road,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
415639,Bodmin Road,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
415639,Bodmin Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
415639,Bodmin Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
415639,Bodmin Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
415639,Bodmin Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
415639,Bodmin Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
415639,Bodmin Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
415639,Bodmin Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
415639,Bodmin Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.78
415639,Bodmin Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
415639,Bodmin Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.12
415639,Bodmin Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
415639,Bodmin Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
415639,Bodmin Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
415639,Bodmin Road,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
415639,Bodmin Road,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
415639,Bodmin Road,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
415639,Bodmin Road,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
415639,Bodmin Road,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
415639,Bodmin Road,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.03
415639,Bodmin Road,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.29
415639,Bodmin Road,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.97
415639,Bodmin Road,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
415639,Bodmin Road,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
415639,Bodmin Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
415639,Bodmin Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
415639,Bodmin Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
415639,Bodmin Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
415639,Bodmin Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
415639,Bodmin Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
415639,Bodmin Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.54
415639,Bodmin Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
415639,Bodmin Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
415639,Bodmin Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
415639,Bodmin Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
415639,Bodmin Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
415639,Bodmin Road,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
415639,Bodmin Road,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
415639,Bodmin Road,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
415639,Bodmin Road,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
415639,Bodmin Road,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
415639,Bodmin Road,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
415639,Bodmin Road,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.36
415639,Bodmin Road,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.74
415639,Bodmin Road,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.45
415639,Bodmin Road,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
415639,Bodmin Road,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
415639,Bodmin Road,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
415639,Bodmin Road,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
415639,Bodmin Road,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
415639,Bodmin Road,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
415639,Bodmin Road,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
415639,Bodmin Road,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.67
415639,Bodmin Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.68
415639,Bodmin Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.53
415639,Bodmin Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
415639,Bodmin Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
415639,Bodmin Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
415639,Bodmin Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
415639,Bodmin Road,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
415639,Bodmin Road,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
415639,Bodmin Road,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
415639,Bodmin Road,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
415639,Bodmin Road,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
415639,Bodmin Road,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
415639,Bodmin Road,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.83
415639,Bodmin Road,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.93
415639,Bodmin Road,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.42
415639,Bodmin Road,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
415639,Bodmin Road,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
415639,Bodmin Road,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
415639,Bodmin Road,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
415639,Bodmin Road,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
415639,Bodmin Road,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
415639,Bodmin Road,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
415639,Bodmin Road,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.25
415639,Bodmin Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.37
415639,Bodmin Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.2
415639,Bodmin Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.14
415639,Bodmin Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
415639,Bodmin Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
415639,Bodmin Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
415639,Bodmin Road,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
415639,Bodmin Road,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
415639,Bodmin Road,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
415639,Bodmin Road,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
415639,Bodmin Road,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
415639,Bodmin Road,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
415639,Bodmin Road,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
415639,Bodmin Road,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.03
415639,Bodmin Road,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.78
415639,Bodmin Road,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.7
415639,Bodmin Road,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
415639,Bodmin Road,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
415639,Bodmin Road,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
415639,Bodmin Road,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
415639,Bodmin Road,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
415639,Bodmin Road,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
415639,Bodmin Road,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
415639,Bodmin Road,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.76
415639,Bodmin Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.42
415639,Bodmin Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.0
415639,Bodmin Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
415639,Bodmin Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
415639,Bodmin Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
415639,Bodmin Road,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
415639,Bodmin Road,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
415639,Bodmin Road,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
415639,Bodmin Road,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
415639,Bodmin Road,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
415639,Bodmin Road,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
415639,Bodmin Road,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.64
415639,Bodmin Road,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.53
415639,Bodmin Road,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.74
415639,Bodmin Road,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
415639,Bodmin Road,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
415639,Bodmin Road,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
415639,Bodmin Road,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
415639,Bodmin Road,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
415639,Bodmin Road,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
415639,Bodmin Road,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
415639,Bodmin Road,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
415639,Bodmin Road,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
415639,Bodmin Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.49
415639,Bodmin Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.94
415639,Bodmin Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.98
415639,Bodmin Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
415639,Bodmin Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
415639,Bodmin Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,32.7
415639,Bodmin Road,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
415639,Bodmin Road,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
415639,Bodmin Road,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
415639,Bodmin Road,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
415639,Bodmin Road,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
415639,Bodmin Road,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
415639,Bodmin Road,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
415639,Bodmin Road,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.61
415639,Bodmin Road,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.45
415639,Bodmin Road,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.84
415639,Bodmin Road,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
415639,Bodmin Road,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
415639,Bodmin Road,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
415639,Bodmin Road,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
415639,Bodmin Road,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
415639,Bodmin Road,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
415639,Bodmin Road,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
415639,Bodmin Road,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
415639,Bodmin Road,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
415639,Bodmin Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.64
415639,Bodmin Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.0
415639,Bodmin Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.46
415639,Bodmin Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
415639,Bodmin Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
415639,Bodmin Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
415639,Bodmin Road,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
415639,Bodmin Road,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
415639,Bodmin Road,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
415639,Bodmin Road,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
415639,Bodmin Road,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
415639,Bodmin Road,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
415639,Bodmin Road,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.25
415639,Bodmin Road,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.97
415639,Bodmin Road,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
415639,Bodmin Road,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
415639,Bodmin Road,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
415639,Bodmin Road,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
415639,Bodmin Road,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
415639,Bodmin Road,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
415639,Bodmin Road,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
415639,Bodmin Road,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
415639,Bodmin Road,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
415639,Bodmin Road,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
415639,Bodmin Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.49
415639,Bodmin Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.94
415639,Bodmin Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.31
415639,Bodmin Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
415639,Bodmin Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
415639,Bodmin Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
415639,Bodmin Road,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
415639,Bodmin Road,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
415639,Bodmin Road,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
415639,Bodmin Road,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
415639,Bodmin Road,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
415639,Bodmin Road,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
415639,Bodmin Road,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
415639,Bodmin Road,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.04
415639,Bodmin Road,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.01
415639,Bodmin Road,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
415639,Bodmin Road,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
415639,Bodmin Road,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
415639,Bodmin Road,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
415639,Bodmin Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
415639,Bodmin Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
415639,Bodmin Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
415639,Bodmin Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
415639,Bodmin Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
415639,Bodmin Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
415639,Bodmin Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.5
415639,Bodmin Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.65
415639,Bodmin Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
415639,Bodmin Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.87
415639,Bodmin Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
415639,Bodmin Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
415639,Bodmin Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
415639,Bodmin Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
415639,Bodmin Road,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
415639,Bodmin Road,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
415639,Bodmin Road,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
415639,Bodmin Road,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
415639,Bodmin Road,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
415639,Bodmin Road,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
415639,Bodmin Road,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
415639,Bodmin Road,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.25
415639,Bodmin Road,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.67
415639,Bodmin Road,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.7
415639,Bodmin Road,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
415639,Bodmin Road,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
415639,Bodmin Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
415639,Bodmin Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
415639,Bodmin Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
415639,Bodmin Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.99
415639,Bodmin Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
415639,Bodmin Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
415639,Bodmin Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
415639,Bodmin Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
415639,Bodmin Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.35
415639,Bodmin Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
415639,Bodmin Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.75
415639,Bodmin Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.26
415639,Bodmin Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
415639,Bodmin Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
415639,Bodmin Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
