Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
415639,Bodmin Road,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
415639,Bodmin Road,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
415639,Bodmin Road,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
415639,Bodmin Road,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
415639,Bodmin Road,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
415639,Bodmin Road,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
415639,Bodmin Road,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
415639,Bodmin Road,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,3.57
415639,Bodmin Road,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.38
415639,Bodmin Road,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.08
415639,Bodmin Road,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
415639,Bodmin Road,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
415639,Bodmin Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
415639,Bodmin Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.64
415639,Bodmin Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
415639,Bodmin Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.35
415639,Bodmin Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
415639,Bodmin Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
415639,Bodmin Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
415639,Bodmin Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
415639,Bodmin Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.91
415639,Bodmin Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
415639,Bodmin Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.84
415639,Bodmin Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.57
415639,Bodmin Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
415639,Bodmin Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
415639,Bodmin Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,33.2
415639,Bodmin Road,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
415639,Bodmin Road,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
415639,Bodmin Road,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
415639,Bodmin Road,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
415639,Bodmin Road,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
415639,Bodmin Road,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
415639,Bodmin Road,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
415639,Bodmin Road,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.8
415639,Bodmin Road,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.77
415639,Bodmin Road,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.46
415639,Bodmin Road,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
415639,Bodmin Road,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
415639,Bodmin Road,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
415639,Bodmin Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
415639,Bodmin Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
415639,Bodmin Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.21
415639,Bodmin Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.51
415639,Bodmin Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
415639,Bodmin Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
415639,Bodmin Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
415639,Bodmin Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
415639,Bodmin Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
415639,Bodmin Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.61
415639,Bodmin Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.63
415639,Bodmin Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.02
415639,Bodmin Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
415639,Bodmin Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
415639,Bodmin Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
415639,Bodmin Road,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
415639,Bodmin Road,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
415639,Bodmin Road,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
415639,Bodmin Road,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
415639,Bodmin Road,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
415639,Bodmin Road,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
415639,Bodmin Road,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
415639,Bodmin Road,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.7
415639,Bodmin Road,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.19
415639,Bodmin Road,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.26
415639,Bodmin Road,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
415639,Bodmin Road,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
415639,Bodmin Road,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
415639,Bodmin Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
415639,Bodmin Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
415639,Bodmin Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.48
415639,Bodmin Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
415639,Bodmin Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
415639,Bodmin Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
415639,Bodmin Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
415639,Bodmin Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
415639,Bodmin Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.38
415639,Bodmin Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.71
415639,Bodmin Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.97
415639,Bodmin Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
415639,Bodmin Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
415639,Bodmin Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
415639,Bodmin Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
415639,Bodmin Road,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
415639,Bodmin Road,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
415639,Bodmin Road,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
415639,Bodmin Road,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
415639,Bodmin Road,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
415639,Bodmin Road,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
415639,Bodmin Road,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.37
415639,Bodmin Road,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.34
415639,Bodmin Road,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
415639,Bodmin Road,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
415639,Bodmin Road,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
415639,Bodmin Road,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
415639,Bodmin Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
415639,Bodmin Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
415639,Bodmin Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.61
415639,Bodmin Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
415639,Bodmin Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
415639,Bodmin Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
415639,Bodmin Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
415639,Bodmin Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.97
415639,Bodmin Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.52
415639,Bodmin Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.74
415639,Bodmin Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
415639,Bodmin Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
415639,Bodmin Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
415639,Bodmin Road,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
415639,Bodmin Road,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
415639,Bodmin Road,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
415639,Bodmin Road,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
415639,Bodmin Road,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
415639,Bodmin Road,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.66
415639,Bodmin Road,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.38
415639,Bodmin Road,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.47
415639,Bodmin Road,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
415639,Bodmin Road,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
415639,Bodmin Road,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
415639,Bodmin Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
415639,Bodmin Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
415639,Bodmin Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
415639,Bodmin Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.6
415639,Bodmin Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
415639,Bodmin Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
415639,Bodmin Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
415639,Bodmin Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.39
415639,Bodmin Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.26
415639,Bodmin Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.93
415639,Bodmin Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.87
415639,Bodmin Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
415639,Bodmin Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
415639,Bodmin Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
415639,Bodmin Road,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
415639,Bodmin Road,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
415639,Bodmin Road,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
415639,Bodmin Road,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
415639,Bodmin Road,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
415639,Bodmin Road,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
415639,Bodmin Road,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,3.62
415639,Bodmin Road,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.3
415639,Bodmin Road,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.3
415639,Bodmin Road,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
415639,Bodmin Road,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
415639,Bodmin Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
415639,Bodmin Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
415639,Bodmin Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
415639,Bodmin Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
415639,Bodmin Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
415639,Bodmin Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
415639,Bodmin Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
415639,Bodmin Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
415639,Bodmin Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.15
415639,Bodmin Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.8
415639,Bodmin Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.5
415639,Bodmin Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.08
415639,Bodmin Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
415639,Bodmin Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
415639,Bodmin Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
415639,Bodmin Road,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
415639,Bodmin Road,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
415639,Bodmin Road,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
415639,Bodmin Road,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
415639,Bodmin Road,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
415639,Bodmin Road,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
415639,Bodmin Road,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.05
415639,Bodmin Road,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.08
415639,Bodmin Road,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.48
415639,Bodmin Road,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
415639,Bodmin Road,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
415639,Bodmin Road,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
415639,Bodmin Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
415639,Bodmin Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.27
415639,Bodmin Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.44
415639,Bodmin Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
415639,Bodmin Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
415639,Bodmin Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
415639,Bodmin Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.15
415639,Bodmin Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.23
415639,Bodmin Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.72
415639,Bodmin Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.4
415639,Bodmin Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
415639,Bodmin Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
415639,Bodmin Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
415639,Bodmin Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
415639,Bodmin Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
415639,Bodmin Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
415639,Bodmin Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
415639,Bodmin Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.9
415639,Bodmin Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.86
415639,Bodmin Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.91
415639,Bodmin Road,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
415639,Bodmin Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
415639,Bodmin Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
415639,Bodmin Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.94
415639,Bodmin Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
415639,Bodmin Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
415639,Bodmin Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
415639,Bodmin Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
415639,Bodmin Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-11.17
415639,Bodmin Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.11
415639,Bodmin Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.28
415639,Bodmin Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.82
415639,Bodmin Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
415639,Bodmin Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
415639,Bodmin Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
415639,Bodmin Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,33.7
415639,Bodmin Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
415639,Bodmin Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
415639,Bodmin Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
415639,Bodmin Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
415639,Bodmin Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
415639,Bodmin Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
415639,Bodmin Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.97
415639,Bodmin Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
415639,Bodmin Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.01
415639,Bodmin Road,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
415639,Bodmin Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
415639,Bodmin Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
415639,Bodmin Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
415639,Bodmin Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
415639,Bodmin Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
415639,Bodmin Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.25
415639,Bodmin Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
415639,Bodmin Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
415639,Bodmin Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
415639,Bodmin Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.07
415639,Bodmin Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.88
415639,Bodmin Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.62
415639,Bodmin Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.95
415639,Bodmin Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
415639,Bodmin Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
415639,Bodmin Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
415639,Bodmin Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
415639,Bodmin Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
415639,Bodmin Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
415639,Bodmin Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
415639,Bodmin Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
415639,Bodmin Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
415639,Bodmin Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
415639,Bodmin Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
415639,Bodmin Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,2.77
415639,Bodmin Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.3
415639,Bodmin Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
415639,Bodmin Road,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
415639,Bodmin Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
415639,Bodmin Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
415639,Bodmin Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
415639,Bodmin Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
415639,Bodmin Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
415639,Bodmin Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.89
415639,Bodmin Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
415639,Bodmin Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
415639,Bodmin Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
415639,Bodmin Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.66
415639,Bodmin Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.33
415639,Bodmin Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.95
415639,Bodmin Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
415639,Bodmin Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
415639,Bodmin Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
415639,Bodmin Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
415639,Bodmin Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
415639,Bodmin Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
415639,Bodmin Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
415639,Bodmin Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
415639,Bodmin Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
415639,Bodmin Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
415639,Bodmin Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
415639,Bodmin Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,4.63
415639,Bodmin Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.18
415639,Bodmin Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.47
415639,Bodmin Road,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
415639,Bodmin Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
415639,Bodmin Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
415639,Bodmin Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
415639,Bodmin Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
415639,Bodmin Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.64
415639,Bodmin Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
415639,Bodmin Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
415639,Bodmin Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
415639,Bodmin Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
415639,Bodmin Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
415639,Bodmin Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.23
415639,Bodmin Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.81
415639,Bodmin Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
415639,Bodmin Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
415639,Bodmin Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
415639,Bodmin Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
415639,Bodmin Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
415639,Bodmin Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
415639,Bodmin Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
415639,Bodmin Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
415639,Bodmin Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
415639,Bodmin Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
415639,Bodmin Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
415639,Bodmin Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,2.24
415639,Bodmin Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
415639,Bodmin Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.04
415639,Bodmin Road,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
415639,Bodmin Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
415639,Bodmin Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
415639,Bodmin Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
415639,Bodmin Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
415639,Bodmin Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.91
415639,Bodmin Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
415639,Bodmin Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
415639,Bodmin Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
415639,Bodmin Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
415639,Bodmin Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
415639,Bodmin Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.88
415639,Bodmin Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.12
415639,Bodmin Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
415639,Bodmin Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
415639,Bodmin Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
415639,Bodmin Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
415639,Bodmin Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
415639,Bodmin Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
415639,Bodmin Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
415639,Bodmin Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
415639,Bodmin Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
415639,Bodmin Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
415639,Bodmin Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,2.07
415639,Bodmin Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.78
415639,Bodmin Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.41
415639,Bodmin Road,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
415639,Bodmin Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
415639,Bodmin Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
415639,Bodmin Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
415639,Bodmin Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.87
415639,Bodmin Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.59
415639,Bodmin Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
415639,Bodmin Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
415639,Bodmin Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
415639,Bodmin Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
415639,Bodmin Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.28
415639,Bodmin Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.81
415639,Bodmin Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.12
415639,Bodmin Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
415639,Bodmin Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
415639,Bodmin Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
415639,Bodmin Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
415639,Bodmin Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
415639,Bodmin Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
415639,Bodmin Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
415639,Bodmin Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
415639,Bodmin Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
415639,Bodmin Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.26
415639,Bodmin Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.75
415639,Bodmin Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.62
415639,Bodmin Road,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
415639,Bodmin Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
415639,Bodmin Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
415639,Bodmin Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
415639,Bodmin Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
415639,Bodmin Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
415639,Bodmin Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.5
415639,Bodmin Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
415639,Bodmin Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
415639,Bodmin Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
415639,Bodmin Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.7
415639,Bodmin Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
415639,Bodmin Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.31
415639,Bodmin Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.6
415639,Bodmin Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.84
415639,Bodmin Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
415639,Bodmin Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
415639,Bodmin Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
415639,Bodmin Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
415639,Bodmin Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
415639,Bodmin Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
415639,Bodmin Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
415639,Bodmin Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
415639,Bodmin Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
415639,Bodmin Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,3.84
415639,Bodmin Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.23
415639,Bodmin Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.97
415639,Bodmin Road,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
415639,Bodmin Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
415639,Bodmin Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
415639,Bodmin Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
415639,Bodmin Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
415639,Bodmin Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
415639,Bodmin Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.3
415639,Bodmin Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
415639,Bodmin Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
415639,Bodmin Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
415639,Bodmin Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
415639,Bodmin Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.06
415639,Bodmin Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
415639,Bodmin Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.54
415639,Bodmin Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.57
415639,Bodmin Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
415639,Bodmin Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
415639,Bodmin Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
415639,Bodmin Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
415639,Bodmin Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
